Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,9.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,20.17,8.75
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,52.17,38.89
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,80.46,64.8
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,105.96,88.06
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,132.22,111.74
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,155.78,132.45
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,180.12,153.41
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,204.53,174.06
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,229.64,194.95
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,365.08,311.05
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,511.32,430.55
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,472.95,395.32
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,408.0,340.35
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,453.47,377.83
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,523.2,432.67
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,529.1,436.4
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,510.13,421.77
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,330.15,275.44
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,117.4,94.91
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,137.47,112.49
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,158.34,130.27
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,173.28,143.24
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,188.48,156.42
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,162.21,134.06
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,136.69,112.28
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,127.25,104.56
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,118.14,97.04
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,108.38,88.82
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,98.82,80.72
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,87.27,70.95
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,75.87,61.17
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,63.47,50.26
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,51.13,39.26
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,38.19,27.67
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,25.04,15.8
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,15.26,5.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,101.05,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,254.96,174.66
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,345.16,285.16
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,441.84,373.69
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,516.83,440.64
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,595.63,507.62
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,661.68,559.41
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,728.89,609.9
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,778.19,644.31
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,834.42,682.81
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,880.41,711.8
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,924.65,738.67
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,962.16,760.95
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,997.11,781.09
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,1022.98,797.89
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,1045.69,812.68
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,1061.55,822.95
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,1073.9,831.05
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,1078.92,835.88
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,1080.28,838.48
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,1075.25,835.44
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,1066.58,830.1
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,1049.83,820.1
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,1029.67,807.91
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,1001.97,791.17
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,971.26,772.19
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,933.14,745.98
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,892.7,717.95
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,844.35,684.31
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,794.64,649.03
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,736.15,605.29
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,684.51,565.68
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,613.7,510.28
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,544.87,453.5
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,459.91,382.28
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,380.55,311.35
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,274.15,201.13
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,151.26,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,67.6,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,108.17,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,270.9,184.99
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,362.23,298.89
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,459.69,387.45
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,534.57,453.61
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,613.06,519.19
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,586.31,498.24
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,541.25,462.3
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,597.7,507.27
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,654.9,550.69
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,700.08,583.53
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,744.49,615.3
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,873.95,708.03
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,1001.73,794.64
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,945.36,753.02
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,876.45,704.14
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,978.97,776.83
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,1074.15,840.53
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,946.91,750.5
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,780.55,631.49
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,939.13,747.65
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,1057.91,828.46
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,902.74,718.63
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,716.21,583.3
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,772.03,626.9
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,812.9,656.23
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,807.9,652.61
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,793.57,642.51
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,747.15,607.92
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,699.75,572.47
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,644.25,530.77
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,594.09,492.2
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,528.53,440.42
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,465.34,387.53
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,385.08,319.83
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,311.03,253.99
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,173.02,127.53
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,27.58,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,9.83,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,93.49,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,244.09,167.05
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,335.45,280.43
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,426.12,366.68
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,501.97,436.16
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,581.54,506.2
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,422.77,371.48
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,187.65,162.99
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,207.63,180.71
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,228.05,198.07
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,152.99,131.28
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,73.34,59.51
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,176.54,151.48
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,279.23,240.64
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,495.42,428.02
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,698.53,596.17
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,536.68,459.04
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,347.67,296.96
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,197.23,168.47
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,56.08,43.73
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,76.07,61.32
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,98.39,80.83
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,154.36,130.6
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,235.97,201.97
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,488.1,424.48
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,708.57,609.63
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,483.57,420.4
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,256.59,222.09
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,238.24,206.95
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,220.19,191.46
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,484.01,426.29
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,669.06,580.83
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,599.92,522.47
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,532.37,463.59
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,446.66,385.74
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,373.94,315.88
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,272.12,210.33
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,163.09,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,65.01,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,112.83,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,281.39,195.28
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,373.19,315.35
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,470.84,408.11
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,547.09,479.36
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,627.04,550.36
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,686.47,598.92
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,752.48,650.96
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,808.5,693.31
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,863.9,734.02
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,910.62,766.75
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,955.35,797.31
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,991.72,822.52
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,1025.31,845.5
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,1052.46,863.63
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,1076.3,879.38
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,1091.26,888.78
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,1102.55,895.77
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,1108.25,898.94
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,1110.15,899.64
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,1104.33,895.06
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,1094.74,888.08
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,1078.44,876.51
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,1058.59,862.61
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,1030.75,843.58
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,999.79,822.32
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,962.69,795.96
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,923.07,767.58
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,874.21,732.3
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,823.8,695.23
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,765.59,649.52
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,707.14,602.68
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,638.03,547.31
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,575.67,494.64
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,492.05,420.85
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,413.37,347.77
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,309.16,242.34
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,205.92,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,83.09,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,96.62,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,244.3,168.57
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,335.7,282.43
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,433.75,373.92
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,509.89,442.89
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,589.96,512.07
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,656.04,564.57
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,723.24,615.7
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,780.25,658.42
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,836.69,699.53
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,874.25,724.96
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,918.75,755.07
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,955.87,778.4
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,990.46,799.56
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,1016.72,813.77
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,1039.84,825.64
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,1055.99,833.49
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,1068.68,839.11
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,1073.58,840.06
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,1074.87,838.76
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,1069.48,834.18
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,1060.5,827.48
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,1043.67,815.67
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,1023.48,801.84
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,995.88,781.71
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,965.4,759.79
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,927.0,735.01
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,886.33,708.43
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,846.41,680.82
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,795.48,644.76
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,735.75,602.62
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,675.97,559.17
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,603.72,504.18
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,533.56,447.44
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,448.7,376.51
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,369.15,306.22
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,270.79,211.16
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,166.1,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,63.33,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,9.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,20.23,8.87
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,50.26,37.93
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,76.31,62.24
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,102.0,85.87
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,128.45,109.85
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,151.93,130.8
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,176.4,152.21
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,201.63,173.83
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,227.6,195.68
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,268.92,231.16
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,331.69,283.62
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,287.39,244.51
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,261.27,220.77
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,295.83,250.04
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,331.29,279.4
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,337.59,283.39
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,343.91,287.57
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,441.65,368.19
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,516.0,428.1
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,515.5,426.97
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,538.24,444.14
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,781.58,635.26
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,995.33,785.4
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,969.29,765.91
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,940.3,747.67
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,901.78,720.39
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,861.08,691.5
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,814.51,658.75
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,766.46,624.43
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,706.96,580.72
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,647.52,536.02
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,582.6,486.16
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,514.68,430.36
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,431.16,361.3
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,353.52,293.43
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,254.82,200.21
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,156.51,19.11
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,58.71,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,12.92,5.47
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,19.04,11.16
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,25.94,17.5
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,32.86,23.82
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,39.41,29.74
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,45.97,35.6
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,84.04,69.38
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,125.7,105.66
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,112.31,93.57
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,99.88,82.43
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,116.32,96.39
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,133.12,110.43
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,96.04,78.39
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,63.04,49.75
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,64.99,51.45
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,66.93,53.1
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,87.07,70.55
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,108.28,88.79
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,72.93,58.13
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,42.17,31.35
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,73.92,59.05
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,111.03,91.08
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,108.64,89.06
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,106.38,87.25
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,100.34,82.18
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,94.42,77.2
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,86.15,70.16
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,78.01,63.19
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,356.36,309.3
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,554.7,472.57
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,483.21,411.35
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,413.47,352.26
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,334.53,283.39
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,262.59,218.6
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,178.02,139.67
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,91.91,20.23
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,29.86,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.36,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,4.54,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,9.1,2.13
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,13.68,6.34
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,18.26,10.52
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,22.86,14.65
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,27.46,18.79
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,32.08,22.88
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,35.93,26.21
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,39.79,29.5
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,66.4,52.73
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,96.85,79.02
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,81.92,65.81
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,68.13,53.71
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,167.3,139.6
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,267.64,223.79
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,191.89,159.41
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,107.39,86.96
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,299.17,251.63
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,462.95,385.33
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,414.84,344.15
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,343.47,285.42
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,204.5,170.41
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,69.64,54.56
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,72.41,57.15
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,75.32,59.73
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,95.36,77.05
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,117.57,96.18
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,107.27,87.5
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,97.14,78.95
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,86.11,69.69
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,75.21,60.4
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,62.84,49.58
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,50.53,38.69
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,38.22,27.69
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,25.99,16.72
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,16.78,8.18
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,91.89,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,234.67,157.62
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,323.52,263.49
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,419.62,351.66
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,493.78,417.87
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,571.93,484.72
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,636.51,537.36
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,702.26,589.18
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,444.54,379.72
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,76.42,60.17
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,514.46,438.86
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,899.81,740.97
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,502.5,425.58
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,32.9,22.61
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,44.08,32.26
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,55.29,41.81
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,571.15,483.06
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,1022.54,831.91
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,807.8,667.54
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,568.54,474.08
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,367.49,308.52
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,152.8,124.75
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,353.23,298.26
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,534.56,450.18
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,744.91,624.44
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,923.22,761.72
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,886.43,733.89
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,847.43,705.45
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,806.83,674.55
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,764.23,641.78
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,705.71,596.58
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,652.75,554.96
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,590.39,504.56
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,529.17,452.26
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,448.13,381.2
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,372.47,312.23
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,278.97,223.82
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,187.46,81.73
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,70.97,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,112.86,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,282.52,197.35
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,373.26,311.25
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,470.63,401.7
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,545.87,470.43
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,624.6,539.06
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,683.68,585.75
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,749.08,635.57
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,699.46,595.85
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,619.87,532.44
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,726.18,616.49
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,829.61,694.06
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,919.23,758.19
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,1020.22,828.91
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,1046.29,845.95
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,1069.02,861.58
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,1085.45,871.37
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,1098.22,878.78
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,1103.85,882.94
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,1105.71,884.73
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,962.69,781.58
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,782.37,648.2
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,941.47,769.36
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,1057.37,852.25
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,1030.41,832.54
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,1000.25,812.15
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,963.62,786.5
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,924.43,758.85
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,877.22,724.96
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,828.32,689.34
