Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,770.62,645.15
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,712.55,599.73
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,645.02,545.99
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,584.43,495.58
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,503.61,427.06
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,427.23,358.85
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,328.39,266.54
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,233.9,120.55
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,93.05,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,86.14,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,228.31,160.54
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,314.87,263.93
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,402.88,346.76
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,477.47,415.57
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,556.16,485.45
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,622.11,540.77
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,689.43,594.95
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,747.92,640.19
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,806.2,684.42
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,853.49,719.53
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,899.12,752.97
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,927.23,773.07
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,962.97,799.04
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,989.63,818.74
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,1013.29,836.32
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,1032.79,849.78
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,1049.01,860.9
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,1055.99,866.12
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,1059.4,868.94
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,1057.36,866.69
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,1051.71,861.97
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,886.45,736.78
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,688.51,580.09
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,492.56,418.74
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,283.6,240.11
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,361.28,308.69
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,413.33,354.72
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,384.65,330.77
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,356.21,307.01
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,327.06,283.04
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,313.86,271.93
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,433.64,376.75
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,523.1,451.27
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,442.11,379.48
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,366.41,310.3
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,274.47,223.48
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,186.48,104.79
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,69.59,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,107.79,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,272.02,193.96
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,360.66,302.94
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,456.75,392.67
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,532.17,461.09
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,611.41,529.6
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,670.49,576.02
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,736.23,625.66
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,792.15,667.24
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,847.48,707.24
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,895.1,741.05
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,940.82,772.95
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,977.38,796.39
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,1011.16,817.65
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,1038.55,836.36
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,1062.63,852.88
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,1079.07,862.64
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,1091.85,870.07
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,1097.18,874.03
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,1098.72,875.65
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,1093.23,871.72
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,1083.99,865.38
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,1068.04,854.78
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,1048.55,841.89
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,1022.24,824.81
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,992.8,805.48
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,956.48,780.06
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,917.62,752.67
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,869.71,718.28
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,820.26,682.29
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,764.14,639.73
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,707.65,595.96
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,646.2,547.09
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,579.0,491.54
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,498.36,423.48
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,422.2,355.83
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,324.77,266.24
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,233.39,144.39
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,91.93,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,88.49,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,227.84,162.35
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,314.39,263.37
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,409.13,351.79
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,484.04,419.74
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,563.14,488.4
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,629.2,542.3
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,696.64,594.78
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,755.78,637.87
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,814.74,679.43
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,852.93,706.11
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,898.13,737.82
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,936.11,762.72
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,971.64,785.59
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,998.95,802.59
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,1023.18,817.41
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,1039.86,827.31
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,1053.11,834.97
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,1060.46,839.31
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,1064.21,841.34
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,1060.82,837.5
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,1053.82,831.4
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,1039.38,820.48
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,1021.52,807.37
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,996.59,788.43
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,968.57,767.5
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,932.99,743.12
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,894.95,716.85
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,849.68,683.82
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,802.78,649.31
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,754.59,616.02
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,697.39,574.92
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,629.63,523.75
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,563.34,471.21
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,483.95,405.76
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,408.91,340.6
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,312.88,253.83
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,223.55,144.25
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,87.42,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,6.69,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,12.95,4.17
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,22.54,13.98
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,33.05,23.75
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,44.75,34.41
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,56.43,44.9
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,67.63,54.89
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,78.92,64.83
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,77.23,63.11
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,76.1,61.9
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,76.71,62.33
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,77.52,62.92
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,70.85,56.86
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,64.59,51.2
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,63.82,50.46
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,63.05,49.73
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,46.42,35.1
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,29.86,20.55
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,20.65,12.48
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,20.26,12.11
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,29.09,19.79
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,22.94,14.44
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,16.81,9.08
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,19.48,11.44
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,22.16,13.81
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,17.93,10.13
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,13.72,6.44
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,44.04,33.08
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,78.07,62.75
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,69.55,55.4
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,61.11,48.11
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,51.8,39.96
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,42.54,31.77
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,33.27,23.55
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,24.43,15.61
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,16.76,8.59
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,9.11,0.85
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,80.82,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,217.55,156.04
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,301.95,249.9
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,395.41,335.1
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,472.09,402.73
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,548.99,467.88
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,366.82,315.55
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,94.68,76.98
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,125.87,104.51
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,174.31,145.97
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,239.43,202.28
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,327.5,276.41
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,657.82,550.55
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,958.65,773.53
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,986.43,790.27
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,1011.21,807.34
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,1027.49,816.97
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,1040.4,824.4
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,1046.64,828.4
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,1049.36,830.17
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,1044.58,825.75
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,1036.3,819.11
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,874.38,702.59
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,680.89,555.92
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,630.78,519.37
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,603.09,498.35
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,769.86,630.81
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,883.15,715.58
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,837.09,680.79
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,789.47,645.84
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,732.59,603.29
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,675.43,559.7
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,610.19,508.97
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,546.18,456.8
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,467.1,390.86
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,392.46,325.85
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,308.63,250.07
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,227.45,158.1
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,85.39,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,6.29,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,12.18,3.75
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,21.77,13.32
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,31.85,22.69
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,43.0,32.97
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,54.15,43.14
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,65.85,53.69
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,77.63,64.18
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,123.97,105.76
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,189.36,163.13
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,421.07,367.47
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,655.07,561.69
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,467.97,402.5
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,247.28,210.43
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,256.71,218.29
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,266.28,225.6
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,174.95,147.01
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,111.42,91.4
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,112.71,92.56
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,114.08,93.72
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,226.57,191.27
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,331.09,279.15
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,566.82,478.09
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,774.65,644.08
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,868.81,714.76
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,936.47,765.59
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,907.22,743.69
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,868.31,715.41
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,647.57,546.49
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,433.52,370.93
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,394.39,339.61
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,356.4,307.79
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,464.26,400.02
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,543.05,462.93
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,463.21,394.65
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,388.12,328.67
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,302.27,250.27
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,224.74,163.86
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,83.64,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,110.85,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,281.12,210.41
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,366.57,310.03
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,460.81,398.66
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,531.45,465.01
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,609.51,534.91
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,675.18,588.32
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,742.01,640.68
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,799.45,685.34
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,856.31,728.61
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,904.81,764.35
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,951.38,798.14
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,990.4,826.21
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,1026.66,852.11
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,1056.02,870.93
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1082.03,887.27
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,1100.13,899.9
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,1114.51,910.17
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,1122.18,915.95
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,1125.93,919.17
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,1122.35,917.33
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,1114.88,912.92
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,1100.52,902.39
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,1082.45,889.38
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,1057.63,872.22
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,1029.41,852.65
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,993.09,825.87
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,953.97,797.12
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,908.8,765.47
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,861.6,731.74
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,805.99,688.42
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,749.55,643.75
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,683.45,591.56
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,618.31,538.47
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,541.49,470.76
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,468.61,403.54
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,378.43,318.73
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,294.33,223.09
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,116.19,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,109.17,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,277.66,212.61
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,362.1,310.38
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,455.6,399.06
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,529.31,468.42
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,606.53,538.16
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,665.42,586.89
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,730.74,638.61
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,786.86,682.7
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,842.26,725.31
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,889.81,759.38
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,935.44,791.4
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,973.1,816.87
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,1008.0,840.04
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,1036.34,858.19
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,1061.41,873.93
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,1078.87,885.69
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1092.69,895.03
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,1099.58,899.54
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,1102.67,901.59
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,1099.9,900.15
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,1093.34,896.21
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,1078.82,884.67
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,1060.69,870.76
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,1035.46,853.32
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,1006.97,833.57
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,972.14,808.67
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,934.61,781.67
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,888.71,748.09
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,841.0,712.74
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,785.66,669.92
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,729.62,625.85
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,670.43,579.25
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,604.91,525.58
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,527.7,457.85
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,454.04,390.51
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,361.97,305.16
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,278.81,214.97
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,126.72,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,65.19,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,182.19,139.17
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,261.57,222.21
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,351.47,304.79
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,421.33,367.99
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,495.4,432.61
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,398.91,350.19
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,255.1,224.02
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,375.92,330.77
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,509.57,442.83
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,504.91,436.82
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,517.25,445.17
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,517.37,444.09
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,514.84,440.86
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,744.12,628.56
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,971.0,796.07
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,744.82,623.63
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,473.41,402.06
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,753.04,634.87
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,998.23,819.13
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,699.84,589.28
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,342.82,292.14
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,271.31,232.12
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,181.98,154.55
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,135.15,113.79
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,90.93,74.85
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,163.67,139.87
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,230.1,198.57
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,141.6,121.01
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,77.46,63.72
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,69.43,56.74
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,61.47,49.72
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,52.66,41.86
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,43.91,33.97
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,35.19,26.03
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,26.73,18.23
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,19.06,11.09
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,11.4,3.71
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,5.69,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,101.59,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,222.25,170.36
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,305.21,257.68
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,398.73,342.96
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,477.59,413.83
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,561.76,486.58
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,624.14,539.15
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,693.54,594.21
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,755.35,642.06
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,817.11,688.92
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,666.78,569.2
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,478.64,411.45
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,568.49,487.03
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,686.5,580.19
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,877.66,725.67
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,1042.31,841.85
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,1061.17,849.67
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,1076.58,856.81
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,1084.6,860.39
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,1088.93,861.61
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,1086.6,857.72
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,1080.56,851.55
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,1066.93,841.09
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,1049.75,828.43
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,1024.91,811.49
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,996.87,792.48
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,961.13,768.1
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,922.8,741.86
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,886.06,717.3
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,837.46,683.68
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,781.11,642.41
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,724.08,599.85
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,655.5,547.36
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,588.15,493.59
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,509.42,429.97
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,434.48,366.11
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,340.26,282.83
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,262.49,204.54
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,121.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
