Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,7.58,0.55
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,13.68,6.49
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,19.8,12.25
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,25.94,18.0
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,32.08,23.71
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,38.63,29.71
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,45.19,35.67
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,60.67,49.67
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,77.41,64.7
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,77.18,64.34
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,77.14,64.17
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,93.1,78.36
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,109.42,92.79
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,135.39,115.9
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,162.22,139.62
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,109.08,92.31
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,61.53,49.7
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,65.02,52.83
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,68.52,55.94
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,80.84,66.95
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,93.64,78.37
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,53.78,42.79
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,16.81,9.55
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,34.08,25.17
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,51.43,40.85
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,48.71,38.39
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,45.99,35.94
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,28.27,19.99
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,10.66,4.04
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,9.51,3.01
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,8.36,1.97
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.21,0.94
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.07,0.0
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,4.92,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,3.78,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.65,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.07,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,12.17,4.4
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,21.37,13.3
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,30.59,21.91
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,40.94,31.52
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,51.51,41.25
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,61.65,50.39
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,71.86,59.46
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,93.57,78.83
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,115.75,98.46
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,123.54,105.01
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,131.6,111.77
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,161.56,138.39
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,192.48,165.64
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,95.87,80.26
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,15.28,8.02
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,89.93,74.65
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,178.32,152.2
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,146.64,124.18
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,116.23,97.29
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,216.52,186.24
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,308.31,266.25
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,322.16,278.6
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,335.83,290.96
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,323.19,280.9
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,310.67,270.95
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,270.39,235.72
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,231.36,201.35
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,265.85,233.72
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,315.36,278.53
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,287.09,253.79
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,259.55,229.59
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,230.79,204.53
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,202.46,179.28
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,169.14,148.58
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,136.83,118.28
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,103.05,86.38
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,70.49,54.54
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,31.96,5.59
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,130.39,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,286.44,228.72
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,371.02,318.78
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,464.38,405.73
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,540.88,475.23
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,620.93,544.65
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,688.44,598.75
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,756.68,650.22
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,815.35,693.5
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,873.04,734.88
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,912.46,759.3
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,958.25,787.55
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,997.07,811.52
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,1033.01,832.75
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,1061.2,847.21
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,1086.01,859.01
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,1103.76,865.7
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,1117.79,869.76
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,1124.72,871.62
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,1127.8,871.11
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,1122.24,864.74
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,1112.88,856.2
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,1097.1,845.18
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,1077.71,832.03
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,1050.93,812.7
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,1032.27,799.08
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,995.11,773.18
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,955.2,745.66
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,906.92,713.36
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,856.77,679.46
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,798.88,640.58
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,740.2,600.2
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,672.62,551.68
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,605.88,501.27
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,528.57,440.4
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,454.51,378.82
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,364.15,300.47
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,281.87,222.89
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,134.81,53.75
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,41.76,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,91.62,69.91
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,132.41,110.48
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,175.65,150.74
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,214.87,186.92
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,255.77,223.75
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,294.09,257.49
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,333.97,291.76
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,425.49,369.82
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,545.12,467.13
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,521.54,445.27
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,513.41,436.29
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,643.49,541.3
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,758.48,629.4
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,795.51,655.01
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,821.27,672.8
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,860.8,701.28
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,897.95,727.73
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,922.21,744.76
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,943.38,759.74
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,954.19,766.02
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,961.54,770.06
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,950.54,762.04
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,943.68,757.34
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,904.28,729.67
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,870.1,705.99
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,809.25,662.27
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,747.69,617.62
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,709.5,589.15
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,669.88,559.11
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,617.46,519.66
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,565.22,478.65
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,503.89,429.92
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,450.33,385.85
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,387.74,332.88
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,328.67,280.87
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,257.86,217.12
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,194.33,156.6
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,92.95,43.81
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,92.26,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,198.56,156.3
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,277.47,233.69
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,366.21,314.19
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,440.28,380.07
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,518.9,447.34
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,586.74,503.13
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,656.44,558.27
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,715.53,602.05
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,774.52,644.59
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,749.32,623.43
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,716.37,596.98
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,833.08,683.8
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,952.61,768.56
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,926.88,746.34
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,896.22,722.08
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,897.95,722.04
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,895.97,719.16
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,883.75,709.29
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,868.02,697.1
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,856.84,688.78
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,833.86,671.9
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,819.22,659.96
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,802.32,646.35
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,837.24,671.07
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,856.19,683.38
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,755.76,610.66
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,650.95,532.51
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,580.43,479.46
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,493.3,412.23
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,441.29,371.5
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,392.88,332.4
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,351.55,299.35
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,310.78,265.72
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,261.41,223.49
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,214.38,182.07
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,162.47,135.36
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,114.06,90.47
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,53.72,26.56
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.51,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,60.06,4.24
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,131.72,102.57
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,201.74,168.64
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,269.64,230.49
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,342.2,295.44
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,422.07,365.05
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,498.7,430.93
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,577.33,496.99
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,491.4,422.27
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,360.22,308.87
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,369.09,315.54
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,376.36,320.21
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,610.36,515.28
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,828.19,682.8
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,680.04,564.06
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,486.63,405.83
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,587.17,487.18
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,665.35,547.84
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,816.53,665.57
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,954.01,764.4
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,968.36,773.37
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,972.33,776.31
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,936.34,750.4
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,890.71,717.81
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,902.21,726.97
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,902.42,727.52
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,895.69,724.13
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,873.67,709.7
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,636.29,531.01
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,374.29,316.79
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,342.92,292.62
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,312.2,267.41
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,280.83,241.41
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,249.59,214.9
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,212.62,182.69
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,176.8,150.63
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,148.71,124.26
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,111.06,88.68
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,54.01,29.75
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.08,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,33.05,3.33
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,73.27,55.79
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,110.18,91.25
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,148.64,126.89
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,183.47,158.38
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,219.72,190.15
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,256.35,221.62
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,295.05,253.97
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,394.42,335.81
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,484.53,406.52
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,514.55,428.2
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,543.59,449.44
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,539.75,443.47
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,532.67,435.39
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,537.47,439.32
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,517.26,424.32
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,513.84,422.3
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,509.34,419.14
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,476.93,392.57
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,443.68,365.39
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,421.83,347.88
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,375.81,311.23
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,619.8,510.63
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,846.3,679.94
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,852.0,682.41
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,852.83,684.46
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,613.65,503.89
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,358.39,298.23
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,382.06,321.13
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,420.54,353.21
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,386.07,325.73
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,336.05,285.87
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,302.71,259.05
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,283.42,242.9
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,242.37,207.77
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,202.68,172.84
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,160.03,134.04
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,119.69,96.15
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,59.86,35.91
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,117.56,35.79
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,253.13,202.14
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,333.82,281.09
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,419.21,359.53
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,494.87,426.57
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,574.67,494.28
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,641.08,549.51
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,708.66,603.0
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,767.38,648.43
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,825.61,692.77
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,875.71,729.97
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,914.12,757.89
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,954.49,785.73
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,992.42,811.48
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,1021.51,831.65
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,1047.4,849.54
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,1068.16,863.77
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1085.41,875.61
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,1092.88,880.04
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1096.58,882.0
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,1095.2,881.03
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,1090.0,877.55
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,1076.59,867.84
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,1059.54,855.73
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,1035.36,839.08
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,1007.87,820.1
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,973.32,796.09
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,936.0,769.95
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,891.99,737.65
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,845.93,703.59
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,799.96,668.82
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,744.17,626.62
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,680.85,576.6
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,617.89,525.32
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,543.87,463.51
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,472.71,401.57
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,388.99,326.88
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,311.89,254.43
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,208.1,141.81
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,100.61,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,120.78,46.14
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,259.94,208.16
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,339.73,285.01
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,428.23,364.46
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,501.4,428.57
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,578.39,493.05
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,643.09,545.59
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,708.83,596.0
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,759.06,632.55
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,815.91,673.38
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,863.38,706.81
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,909.02,738.53
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,947.55,764.74
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,983.47,788.96
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,1012.18,808.52
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,1037.68,825.9
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,1056.14,836.91
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,1071.02,845.57
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,1078.65,850.42
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,1082.51,852.89
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,1079.38,849.65
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,1072.49,844.04
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,1058.71,834.91
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,1041.34,823.47
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,1016.9,807.17
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,989.21,788.67
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,955.0,764.32
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,918.06,738.02
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,874.23,706.97
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,828.48,674.27
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,774.98,635.2
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,728.04,600.49
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,661.86,550.18
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,596.77,498.92
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,523.37,439.86
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,453.05,380.62
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,368.58,306.73
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,291.22,235.76
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,197.44,137.96
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,87.69,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,106.7,47.06
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,223.53,179.02
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,301.12,252.52
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,388.14,330.7
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,460.66,394.5
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,537.71,459.59
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,603.14,513.12
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,670.23,565.21
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,725.78,605.47
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,786.42,648.65
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,835.09,683.07
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,882.19,715.94
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,924.24,743.76
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,964.03,769.65
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,993.55,788.69
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,1020.01,805.61
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,1027.47,809.55
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,1043.86,820.1
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,956.15,756.52
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,828.89,663.57
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,878.62,700.95
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,916.71,728.32
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,972.57,768.71
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1018.78,801.84
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,1006.49,794.03
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,978.61,775.62
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,943.97,751.12
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,906.72,724.74
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,800.79,647.37
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,693.78,567.76
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,640.08,528.73
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,586.58,487.78
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,532.18,444.54
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,478.35,400.57
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,460.77,385.76
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,436.66,363.53
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,350.15,288.1
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,271.95,217.44
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,177.38,124.74
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,69.27,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,92.16,44.05
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,194.24,152.91
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,268.14,221.06
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,351.46,294.82
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,424.85,358.58
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,503.45,424.47
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,327.11,277.93
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,75.46,59.38
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,107.55,86.72
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,140.94,114.4
