Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,311.99,259.09
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,480.52,395.32
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,702.89,571.07
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,922.34,728.87
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,765.08,612.02
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,574.89,462.26
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,802.18,640.4
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,1014.1,790.45
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,1022.34,794.75
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,1027.07,798.33
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,1025.01,796.26
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,1019.42,791.92
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,1005.19,782.36
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,987.62,770.65
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,962.53,754.11
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,934.51,735.5
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,794.63,633.91
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,643.77,519.13
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,722.08,582.7
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,773.09,621.6
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,719.0,582.04
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,669.09,545.63
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,605.36,496.86
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,543.05,446.73
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,471.2,388.49
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,403.06,331.2
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,321.19,260.88
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,247.19,195.2
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,134.97,94.9
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.58,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,20.14,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,104.34,56.02
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,187.51,149.09
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,258.01,214.36
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,338.1,285.77
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,409.88,348.38
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,484.16,411.04
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,548.79,463.64
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,615.39,516.06
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,405.69,342.74
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,110.25,88.81
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,114.85,92.88
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,119.62,96.7
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,126.44,102.06
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,133.38,107.48
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,145.27,117.31
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,157.39,127.3
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,161.89,130.69
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,166.52,134.21
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,160.94,129.47
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,155.49,124.88
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,147.77,118.23
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,140.19,111.74
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,130.07,103.46
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,120.11,95.32
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,124.57,99.14
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,129.25,103.14
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,162.03,131.29
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,195.7,160.04
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,146.72,119.12
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,100.04,79.72
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,90.63,72.0
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,81.32,64.25
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,302.91,256.33
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,480.41,400.31
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,410.1,341.26
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,344.36,285.84
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,273.17,224.07
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,208.56,166.4
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,111.32,80.07
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.09,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.51,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.27,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.65,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,3.8,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.13,2.17
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,13.72,6.05
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,37.9,26.55
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,62.26,47.04
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,53.76,39.7
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,45.27,32.43
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,43.36,30.78
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,41.44,29.14
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,48.79,35.17
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,56.15,41.18
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,47.26,33.77
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,38.38,26.39
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,37.99,26.01
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,37.61,25.64
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,76.34,57.7
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,119.98,93.59
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,92.82,71.35
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,66.96,50.11
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,69.39,52.22
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,72.07,54.54
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,54.12,39.71
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,36.74,25.27
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,33.64,22.74
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,30.56,20.2
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,26.71,17.0
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,22.86,13.77
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,19.03,10.54
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,15.2,7.28
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,11.77,4.28
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,8.34,1.27
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,4.92,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,15.75,5.04
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,28.5,18.37
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,45.77,33.88
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,62.72,49.01
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,81.17,65.27
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,100.25,81.82
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,218.3,184.8
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,323.15,273.93
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,344.76,290.58
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,365.2,306.26
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,447.65,373.17
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,515.1,426.84
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,439.55,363.99
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,357.2,295.23
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,360.3,297.35
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,363.04,298.82
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,294.86,241.91
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,205.76,167.47
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,447.03,367.38
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,670.29,539.09
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,516.51,417.33
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,363.67,294.98
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,346.95,282.64
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,330.4,269.62
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,363.37,297.77
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,417.05,341.6
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,291.85,240.76
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,175.56,144.01
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,175.88,145.13
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,176.09,145.85
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,113.54,92.73
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,56.03,43.13
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,49.45,37.56
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,42.88,31.91
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,35.93,25.91
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,29.01,19.84
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,22.1,13.64
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,15.21,7.43
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,9.49,2.11
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,3.78,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,63.44,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,174.78,116.3
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,279.84,229.71
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,360.17,307.18
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,448.39,389.04
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,525.66,458.64
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,606.98,529.1
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,673.77,585.44
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,741.37,638.89
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,794.68,678.46
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,854.46,722.23
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,904.05,756.77
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,951.64,789.15
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,991.97,816.04
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1029.5,840.62
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,1058.52,860.39
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,1084.09,877.74
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,1104.05,889.49
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1120.22,898.65
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,1128.3,902.63
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,1132.39,903.98
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,1130.29,901.83
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,1124.18,897.11
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1110.04,886.78
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1092.08,873.96
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1067.93,855.39
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1040.28,834.53
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,1004.75,810.67
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,966.26,784.61
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,921.1,752.1
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,873.77,717.8
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,819.5,676.89
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,764.09,634.69
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,706.42,590.45
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,641.72,539.19
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,568.8,480.01
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,498.27,420.32
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,414.7,347.67
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,337.26,277.28
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,241.38,187.31
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,152.58,32.77
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,57.89,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,88.97,59.82
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,174.97,143.26
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,228.63,194.07
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,287.62,248.02
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,337.88,292.38
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,390.41,336.82
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,466.17,399.02
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,555.54,468.97
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,619.39,515.15
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,684.81,559.71
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,707.68,572.72
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,726.03,582.82
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,875.74,686.43
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,1011.76,773.38
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,913.96,705.54
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,771.74,606.99
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,952.09,736.09
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,1099.34,831.02
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,1107.86,834.83
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,1112.5,838.81
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,1108.73,836.12
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,1101.1,831.22
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,1087.31,822.82
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1069.82,812.25
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1043.59,796.08
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,1014.14,777.92
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,908.67,709.18
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,800.67,637.15
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,768.27,616.53
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,733.28,592.73
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,742.13,600.01
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,748.54,604.69
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,684.3,556.99
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,620.5,508.36
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,546.89,451.05
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,475.9,393.35
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,393.75,323.45
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,314.98,254.02
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,220.86,169.65
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,133.51,44.07
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,48.28,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.08,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,22.3,11.63
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,38.35,27.82
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,60.14,47.89
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,90.38,75.5
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,113.25,96.19
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,136.95,117.26
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,116.2,98.31
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,105.33,87.9
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,131.18,110.22
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,157.92,132.91
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,126.85,105.54
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,97.47,79.62
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,120.76,99.46
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,144.7,119.55
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,156.6,129.59
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,168.74,139.84
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,177.66,147.06
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,186.73,154.41
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,223.11,185.36
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,285.25,237.27
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,266.58,221.47
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,225.67,187.37
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,278.78,232.15
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,309.58,257.99
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,310.83,259.28
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,311.9,260.54
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,393.29,329.68
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,448.38,376.14
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,419.51,352.67
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,390.64,329.48
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,416.79,352.73
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,419.28,356.3
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,380.95,324.96
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,342.76,293.29
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,301.15,258.36
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,260.32,222.92
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,212.82,180.16
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,168.14,138.85
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,117.8,91.71
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,74.68,30.42
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,24.11,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,5.9,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,70.89,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,172.2,124.13
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,263.06,214.52
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,338.17,283.69
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,421.36,357.05
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,364.94,312.42
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,277.31,238.25
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,195.65,167.81
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,95.23,78.2
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,142.8,119.67
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,209.73,176.33
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,215.45,180.11
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,221.03,183.91
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,169.78,140.0
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,137.82,112.2
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,90.93,72.57
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,49.18,36.89
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,232.11,194.47
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,455.16,375.73
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,523.95,430.8
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,617.59,504.38
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,409.18,338.05
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,185.35,151.72
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,152.74,125.08
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,121.18,98.54
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,209.64,174.37
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,288.66,240.69
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,191.52,159.22
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,91.8,73.93
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,105.75,86.19
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,120.69,99.19
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,104.63,85.57
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,88.76,72.08
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,79.12,63.87
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,69.56,55.66
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,272.11,234.48
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,403.34,342.28
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,319.35,268.18
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,247.33,203.87
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,166.88,131.07
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,92.8,45.61
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,30.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.07,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,16.79,7.91
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,28.32,19.19
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,42.57,32.34
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,56.71,45.31
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,70.84,58.01
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,85.02,70.55
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,208.57,181.87
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,320.82,280.95
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,396.46,345.16
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,459.69,397.98
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,573.35,493.25
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,676.04,577.46
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,664.77,565.21
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,627.41,533.1
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,620.33,525.7
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,610.4,515.89
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,637.09,536.42
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,662.99,556.0
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,400.8,341.34
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,129.77,107.1
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,141.37,117.44
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,153.19,127.67
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,154.31,128.71
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,155.51,129.85
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,170.77,143.3
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,186.32,156.98
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,177.12,149.22
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,168.11,141.67
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,145.92,122.56
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,124.29,103.84
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,113.0,94.42
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,101.83,85.0
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,90.3,75.01
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,78.88,65.02
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,66.59,54.23
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,54.38,43.33
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,42.68,32.65
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,30.98,21.86
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,20.23,11.86
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,9.88,0.74
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.11,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,30.74,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,87.63,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,171.98,130.09
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,261.49,217.87
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,337.79,289.74
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,422.04,366.42
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,491.0,428.51
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,563.03,491.08
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,628.89,545.52
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,696.07,598.82
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,752.73,642.22
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,814.75,689.07
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,864.67,725.5
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,912.84,760.19
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,949.16,786.0
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,982.36,809.49
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,1013.1,831.17
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,1040.7,850.58
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,1060.02,864.07
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,1075.75,875.16
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,1084.51,881.83
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,1089.5,886.18
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,895.87,743.75
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,663.51,558.52
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,778.36,655.3
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,874.94,733.02
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,734.22,621.11
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,586.52,500.12
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,781.17,665.13
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,939.72,788.47
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,901.94,759.76
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,861.13,729.94
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,806.87,688.52
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,751.43,645.72
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,693.05,600.1
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,634.0,551.56
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,562.01,490.17
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,492.21,428.55
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,415.09,358.65
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,342.66,290.36
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,250.71,203.21
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,168.49,104.17
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,62.88,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,44.87,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,120.98,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,208.27,159.73
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,303.93,253.79
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,380.89,327.18
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,464.61,403.87
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,536.36,468.75
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,611.03,533.78
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,675.96,587.28
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,741.34,637.11
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,791.06,674.69
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,846.73,716.38
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,895.56,750.21
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,942.31,781.88
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,981.33,809.09
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,1017.46,834.07
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,1047.11,854.23
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,1073.32,871.98
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,1092.8,883.42
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1108.5,892.31
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1117.25,897.51
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1122.01,900.13
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,1118.98,896.38
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,1111.95,890.1
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,1098.44,880.55
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,1081.1,868.52
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,1056.73,852.12
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1028.92,833.36
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,994.1,808.23
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,956.31,780.97
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,911.58,749.38
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,864.73,715.94
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,810.98,674.68
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,763.35,637.72
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,699.67,588.18
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,636.21,536.95
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,565.1,479.02
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,496.13,420.63
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,415.83,350.86
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,341.03,283.08
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,250.54,200.1
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,170.34,109.61
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,63.11,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
