Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,164.29,134.25
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,159.18,130.62
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,154.18,126.72
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,101.8,82.79
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,52.98,40.93
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,41.75,31.28
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,30.57,21.51
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,26.72,18.2
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,22.87,14.86
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,18.65,11.12
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,14.44,7.34
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.01,4.2
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,7.58,1.04
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.54,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.51,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.79,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,30.44,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,86.17,57.66
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,150.98,115.81
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,141.85,115.49
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,108.32,89.99
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,137.82,116.47
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,179.07,152.67
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,258.6,222.0
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,361.97,310.05
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,524.24,445.93
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,702.16,588.49
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,754.62,625.59
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,810.62,664.12
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,857.98,697.32
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,903.27,728.64
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,817.97,661.87
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,683.3,554.36
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,595.78,483.03
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,478.72,387.46
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,640.42,516.39
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,805.1,640.37
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,950.94,748.43
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,1075.05,833.16
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,940.25,737.59
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,783.77,620.04
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,813.31,645.15
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,838.09,665.27
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,759.22,605.4
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,662.51,532.3
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,609.62,492.57
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,557.79,452.82
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,706.52,573.77
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,818.06,659.82
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,487.64,404.17
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,137.99,111.91
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,124.22,101.1
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,110.75,89.91
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,323.55,273.26
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,459.29,382.08
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,388.44,320.57
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,321.77,261.96
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,247.23,196.09
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,181.56,137.07
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,111.53,75.77
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,51.71,3.01
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,16.69,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,11.13,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,34.37,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,89.62,60.94
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,154.76,118.63
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,216.12,174.43
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,286.53,237.6
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,356.0,297.56
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,427.84,356.37
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,494.52,407.86
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,564.22,458.22
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,624.52,504.29
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,685.4,549.75
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,739.92,590.2
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,793.62,628.64
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,840.39,661.72
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,885.33,693.4
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,914.53,712.74
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,947.54,734.85
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,976.43,754.69
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,1002.17,772.49
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,1015.78,781.42
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,1025.64,788.01
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,902.6,702.12
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,751.13,590.28
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,805.16,632.93
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,836.03,657.41
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,729.26,577.6
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,647.39,514.91
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,605.35,483.73
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,541.96,436.03
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,625.11,503.49
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,698.89,561.44
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,596.38,482.81
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,519.29,422.83
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,476.37,389.93
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,433.91,356.72
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,257.81,213.62
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,93.7,74.77
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,81.74,65.16
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,69.88,55.24
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,57.67,44.85
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,45.54,34.34
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,34.43,24.48
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,23.66,14.81
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,14.46,6.39
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.75,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,15.01,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,48.59,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,107.76,72.69
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,179.54,135.95
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,246.73,197.44
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,323.48,266.87
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,392.06,328.55
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,465.36,392.34
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,532.17,448.27
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,598.91,502.3
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,660.09,550.27
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,721.25,596.67
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,775.85,635.49
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,829.09,671.95
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,875.31,703.2
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,919.24,732.27
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,955.98,754.36
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,989.59,773.86
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,881.59,694.21
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,723.19,572.62
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,704.64,557.05
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,683.37,538.42
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,674.67,530.34
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,664.36,521.0
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,891.84,689.29
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,1062.69,799.59
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,724.98,563.66
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,313.88,247.75
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,696.42,550.11
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,980.77,744.26
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,946.62,717.57
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,920.05,700.56
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,875.88,672.32
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,829.43,642.39
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,776.59,607.96
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,722.42,571.69
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,661.99,527.98
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,601.51,482.86
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,536.73,432.84
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,471.5,380.77
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,400.59,322.69
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.75,265.72
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,258.97,201.63
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,192.63,143.13
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,121.33,81.68
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,62.24,16.39
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,19.37,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,10.62,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,22.25,2.16
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,87.01,60.92
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,162.0,124.0
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,224.47,180.63
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,299.75,247.92
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,366.35,307.16
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,438.0,369.05
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,504.63,424.46
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,574.21,480.47
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,611.89,509.86
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,647.2,536.67
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,724.82,595.19
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,804.01,652.02
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,845.45,679.99
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,890.22,710.37
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,926.51,733.24
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,959.9,753.89
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,987.71,772.42
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,1012.25,788.7
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,1028.04,797.47
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,1040.13,803.83
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,1047.42,808.17
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,1050.95,810.11
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,1046.69,805.37
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,1038.7,798.29
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,1024.52,787.94
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1006.78,775.3
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,978.14,755.62
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,954.88,739.84
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,919.47,715.54
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,881.49,689.46
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,774.09,612.61
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,663.38,530.11
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,568.09,456.84
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,464.79,376.11
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,327.01,266.31
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,205.15,166.27
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,178.69,145.45
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,153.19,124.75
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,241.67,197.84
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,293.56,235.08
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,223.66,174.31
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,162.79,121.17
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,100.68,68.35
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,48.32,15.42
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.59,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,12.49,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,35.56,9.54
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,89.13,61.39
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,149.14,112.56
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,211.75,166.57
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,285.56,229.61
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,353.7,287.82
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,423.44,345.7
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,492.39,400.63
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,565.33,456.77
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,624.85,501.69
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,684.84,545.79
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,741.96,585.73
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,794.69,620.1
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,841.05,649.13
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,885.41,676.25
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,926.52,699.33
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,965.18,720.3
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,993.38,735.42
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,1018.24,748.15
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,1024.44,748.16
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1040.76,754.83
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1048.01,759.83
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1051.47,762.72
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1050.01,762.1
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1044.7,759.17
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,1030.78,753.04
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,1013.21,744.55
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,987.41,730.55
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,970.51,722.29
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,864.92,653.83
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,746.44,573.08
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,788.97,607.27
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,805.13,619.94
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,753.19,584.62
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,700.05,547.6
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,641.37,504.16
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,580.33,458.01
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,514.32,408.24
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,450.29,358.2
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,379.8,300.76
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,313.83,245.2
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,242.01,184.62
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,178.57,129.97
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,112.09,74.22
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,57.38,21.1
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.65,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,16.54,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,52.4,19.68
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,108.69,73.03
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,176.26,130.29
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,242.12,188.19
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,317.81,254.04
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,383.5,311.07
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,453.59,369.96
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,519.99,423.59
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,586.9,475.86
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,646.26,521.41
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,705.6,565.72
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,760.54,605.0
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,814.48,642.23
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,860.17,672.55
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,903.59,700.98
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,930.31,717.46
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,964.38,739.14
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,883.51,681.38
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,758.82,586.43
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,779.8,601.31
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,798.89,613.9
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,799.32,613.65
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,797.35,611.9
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,937.74,716.92
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1037.86,785.16
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,983.96,747.68
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,904.24,692.86
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,940.18,718.02
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,959.35,730.49
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,924.45,708.28
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,886.76,684.36
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,796.79,621.51
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,704.77,554.51
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,606.78,481.6
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,523.6,418.07
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,547.95,438.86
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,564.61,451.82
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,499.23,400.15
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,436.01,349.15
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,367.5,292.55
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,303.36,237.96
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,232.85,177.73
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,170.75,124.01
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,104.5,68.98
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,52.82,21.42
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,16.81,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,17.03,5.39
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,43.11,28.94
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,76.36,57.26
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,107.28,84.18
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,140.28,112.66
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,173.0,140.51
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,207.7,169.55
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,352.04,288.31
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,505.68,410.89
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,376.52,306.55
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,213.22,170.61
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,293.9,236.39
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,396.97,317.63
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,434.69,345.79
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,473.18,374.38
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,494.14,388.96
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,514.4,402.97
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,518.54,405.44
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,521.56,407.17
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,470.89,366.8
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,395.28,307.48
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,397.72,309.52
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,399.94,311.22
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,617.53,481.36
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,807.11,624.02
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,814.65,629.72
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,818.85,634.03
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,797.89,618.27
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,774.64,601.02
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,683.03,532.96
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,579.13,454.89
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,641.74,506.01
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,682.68,539.72
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,674.97,535.31
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,660.77,525.86
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,602.56,481.08
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,544.74,435.92
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,479.6,384.87
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,416.93,334.38
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,348.01,277.02
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,287.8,225.26
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,220.13,167.57
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,161.11,116.86
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,100.69,66.73
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.87,22.24
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.26,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,11.3,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,28.11,12.58
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,59.65,40.43
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,101.68,75.88
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,139.79,108.94
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,181.3,144.58
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,221.91,178.91
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,264.78,214.28
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,246.58,199.18
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,218.19,175.01
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,360.81,290.48
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,493.37,393.86
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,620.49,489.33
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,752.16,583.67
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,676.89,523.55
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,572.96,442.85
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,468.2,362.85
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,354.68,274.16
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,274.42,212.72
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,180.41,139.04
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,341.23,264.76
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,515.99,393.11
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,571.49,433.4
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,626.53,473.71
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,565.92,428.13
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,504.94,382.56
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,673.7,509.78
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,835.83,625.23
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,817.92,612.7
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,797.34,600.08
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,707.32,535.8
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,603.83,461.43
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,575.13,442.2
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,545.07,421.18
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,594.37,460.83
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,620.68,482.44
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,465.39,364.94
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,312.17,246.42
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,274.51,217.88
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,237.93,188.93
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,198.59,157.09
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,161.21,126.15
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,123.28,94.35
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,88.3,64.67
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,53.94,36.24
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,22.24,8.99
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,10.27,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.0
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,19.06,10.28
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,30.59,20.39
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,44.92,32.8
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,59.48,45.23
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,74.59,58.0
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,89.83,70.69
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,122.26,97.5
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,156.29,125.21
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,174.41,139.31
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,192.67,153.33
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,336.45,268.67
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,461.7,364.7
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,448.1,351.46
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,430.27,335.79
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,530.29,411.47
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,656.49,501.79
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,791.77,597.89
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,919.62,685.41
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,941.94,696.86
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,961.28,707.5
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,886.8,655.13
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,816.53,604.81
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,804.1,596.07
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,789.36,585.2
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,559.99,423.4
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,310.7,237.11
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,248.04,190.68
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,208.69,160.52
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,397.91,309.26
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,562.6,431.93
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,619.75,475.49
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,650.22,500.46
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,561.65,435.19
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,465.18,363.74
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,287.0,226.78
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,120.42,92.98
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,105.92,82.0
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,91.6,70.65
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,76.79,58.59
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,62.09,46.42
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,47.92,34.59
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,33.86,22.63
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,22.15,12.5
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,10.65,1.82
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.51,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,7.87,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,15.25,5.88
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,31.2,20.34
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,47.47,34.59
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,66.2,50.59
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,85.58,66.94
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,105.81,83.9
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,126.95,101.43
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,131.35,104.61
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,135.08,107.08
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,116.84,91.73
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,98.97,76.72
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,121.04,94.44
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,143.54,112.24
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,199.85,157.53
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,277.16,218.38
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,231.76,181.96
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,204.86,160.27
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,196.44,153.48
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,188.04,146.69
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,227.33,177.53
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,267.45,208.52
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,226.13,176.03
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,185.6,144.05
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,153.53,118.63
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,122.08,93.46
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,197.34,153.98
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,297.12,232.34
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,186.88,145.35
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,102.74,77.85
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,98.6,74.71
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,94.48,71.52
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,474.07,380.26
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,759.01,592.71
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,708.85,554.45
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,660.43,518.13
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,603.65,475.2
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,547.13,431.57
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,484.45,382.54
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,423.66,333.67
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,361.42,281.8
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,301.86,230.8
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,233.84,174.12
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,173.6,123.03
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,112.62,72.75
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,63.37,31.07
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,18.82,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
