Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,39.71,20.45
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,86.99,54.59
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,137.45,95.55
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,198.33,147.36
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,255.24,197.04
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,314.97,248.69
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,383.61,307.21
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,455.57,366.7
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,517.85,417.17
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,582.06,467.76
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,639.43,512.15
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,696.62,555.47
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,746.18,591.78
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,797.91,628.3
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,841.39,658.89
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,882.53,687.7
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,918.64,711.45
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,951.89,733.08
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,976.6,749.45
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,983.79,753.69
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,998.08,761.98
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,1008.7,767.78
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,1013.21,770.28
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,1013.99,770.38
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,1016.66,772.34
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,1000.23,761.23
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,984.17,750.61
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,964.63,737.64
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,938.16,719.91
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,908.67,700.09
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,873.09,676.94
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,834.97,651.83
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,796.22,624.84
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,749.88,591.06
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,698.39,553.62
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,646.09,514.76
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,588.71,470.21
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,531.53,424.86
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,468.93,374.84
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,408.41,325.16
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,345.91,272.18
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,286.36,220.49
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,222.05,165.4
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,162.03,114.09
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,105.16,67.96
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,60.22,34.15
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,21.21,3.07
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,29.57,16.23
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,56.26,37.82
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,88.87,64.58
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,126.24,95.9
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,171.23,133.59
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,216.67,171.58
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,250.81,200.43
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,274.18,219.71
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,274.17,219.34
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,256.01,203.78
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,292.43,232.48
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,343.91,272.28
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,420.13,331.15
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,518.24,404.65
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,547.83,425.48
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,576.61,445.85
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,437.46,339.85
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,289.6,224.17
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,496.74,385.99
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,711.29,543.52
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,733.96,557.98
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,755.25,572.75
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,816.32,616.64
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,857.44,646.45
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,786.74,594.94
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,699.64,531.89
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,701.4,534.61
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,700.98,535.27
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,698.81,535.31
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,710.62,545.01
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,640.07,493.66
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,587.8,455.11
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,590.56,459.44
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,603.06,470.07
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,562.0,440.4
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,520.03,409.76
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,486.92,384.8
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,450.24,356.29
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,403.91,319.54
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,356.47,280.81
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,298.19,232.4
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,245.49,188.15
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,190.94,142.91
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,141.91,101.96
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,90.27,60.03
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,51.24,29.96
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,19.43,3.89
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.54,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,40.39,22.44
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,87.65,56.69
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,136.55,96.67
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,195.14,146.86
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,252.17,197.27
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,319.99,256.31
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,380.28,308.18
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,443.89,361.31
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,438.65,357.83
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,411.3,335.24
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,450.48,365.22
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,488.03,392.73
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,454.84,364.41
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,428.48,341.11
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,451.92,357.51
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,474.74,372.87
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,390.29,306.26
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,320.15,250.1
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,488.34,380.73
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,662.04,507.55
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,675.14,514.85
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,686.82,522.48
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,662.45,503.43
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,615.18,468.74
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,559.82,427.61
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,504.14,385.86
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,441.25,339.75
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,399.97,308.94
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,397.92,308.0
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,395.35,306.45
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,324.64,253.19
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,240.8,188.81
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,200.71,157.76
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,161.76,126.97
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,114.71,89.46
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,69.32,52.47
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,63.85,48.14
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,58.39,43.74
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,54.88,41.04
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,51.39,38.3
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,43.65,31.83
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,35.93,25.3
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,28.62,19.07
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,12.75
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.0
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.27
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.79,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,4.92,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,8.34,1.46
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,12.53,5.18
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,16.73,8.9
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,21.71,13.24
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,26.71,17.53
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,36.72,26.09
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,34.58
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,54.51,40.96
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,62.29,47.28
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,72.48,55.66
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,82.88,64.17
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,122.55,96.7
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,163.42,129.59
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,163.99,129.7
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,164.59,129.94
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,195.47,154.67
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,226.95,179.55
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,255.03,201.46
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,283.49,223.45
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,248.93,195.63
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,214.64,168.2
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,235.79,185.1
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,257.06,201.87
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,241.01,189.31
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,225.01,176.86
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,217.01,170.75
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,208.99,164.6
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,155.33,121.73
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,103.28,79.56
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,96.73,74.53
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.22,69.45
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,79.34,60.61
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,68.63,51.87
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,70.92,53.92
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,73.27,56.04
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,61.14,46.05
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,36.07
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,41.37,29.71
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,33.64,23.28
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,29.02,19.39
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,24.4,15.46
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,19.8,11.49
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,15.2,7.47
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,11.0,3.74
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,6.82,0.01
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,7.08,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,15.38,0.08
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,49.48,24.77
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,100.57,60.16
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,123.19,87.6
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,119.21,92.03
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,152.69,120.89
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,188.29,151.19
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,320.15,257.61
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,475.13,382.12
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,539.22,433.29
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,604.7,484.16
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,657.9,526.03
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,714.55,569.41
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,768.11,607.85
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,820.22,643.21
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,863.7,672.84
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,904.53,700.39
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,848.64,658.73
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,749.91,582.0
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,898.6,694.04
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1019.96,776.44
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,1035.08,783.86
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,1046.2,789.46
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1051.74,792.95
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1053.23,793.89
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1047.36,790.04
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1037.49,783.67
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1022.65,773.46
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1003.95,760.78
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,977.88,743.79
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,948.34,724.46
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,914.06,702.88
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,876.68,678.99
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,832.78,648.98
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,786.5,617.05
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,735.13,580.72
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,687.52,545.37
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,628.71,500.0
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,569.41,453.1
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,505.4,401.54
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,442.42,349.26
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,375.73,292.72
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,312.01,237.14
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,244.2,178.33
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,183.1,125.08
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,120.98,74.09
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,69.84,36.44
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,19.84,5.38
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,18.71,4.37
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,55.24,29.43
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,108.07,66.79
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,163.68,112.99
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,228.62,169.97
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,291.32,226.56
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,358.77,286.37
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,422.53,342.19
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,488.41,398.0
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,549.18,447.97
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,610.1,496.35
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,666.76,540.59
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,722.61,582.92
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,772.87,618.98
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,821.11,651.64
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,854.76,672.39
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,894.38,697.14
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,927.72,717.02
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,957.85,734.44
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,982.28,749.15
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,1003.15,761.42
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,1018.0,768.19
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1029.04,772.49
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1033.85,774.17
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1034.75,773.42
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1031.25,769.15
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1023.81,762.5
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1007.83,751.18
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,988.13,737.61
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,963.83,721.14
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,936.03,702.45
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,901.47,679.3
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,863.93,654.16
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,821.08,625.97
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,783.23,601.06
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,731.5,564.41
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,678.31,525.96
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,620.34,483.06
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,561.89,438.55
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,498.75,389.53
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,436.72,339.69
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,370.15,284.27
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,306.67,229.92
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,240.29,173.52
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,180.14,122.12
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,118.87,72.89
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,68.64,36.56
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,24.95,9.5
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,9.05,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,17.96,5.77
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,54.96,30.11
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,106.95,66.75
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,161.31,111.55
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,224.91,166.76
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,286.59,221.48
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,353.67,279.81
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,416.6,334.28
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,481.7,388.86
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,542.68,437.92
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,604.24,485.74
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,660.25,528.37
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,715.41,569.13
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,764.97,604.63
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,812.49,636.95
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,845.58,658.91
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,884.45,684.93
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,915.09,704.05
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,942.28,720.76
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,965.81,735.92
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,985.82,748.75
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,997.56,755.09
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1005.45,759.01
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1009.09,761.64
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1008.95,761.92
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1000.26,755.15
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,987.92,746.12
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,986.08,745.39
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,965.71,732.11
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,934.49,711.94
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,900.48,689.81
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,864.8,667.34
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,826.53,642.81
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,778.48,609.23
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,733.99,576.85
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,657.48,519.76
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,584.1,464.07
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,497.19,396.75
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,424.9,339.52
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,390.97,312.28
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,352.35,279.81
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,294.14,231.31
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,241.49,186.9
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,198.4,148.66
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,154.54,109.15
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,101.07,66.21
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,58.22,34.67
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,23.12,10.23
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.08,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,10.65,1.71
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,24.43,14.76
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,38.25,27.02
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,55.45,42.04
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,72.93,57.07
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,91.21,72.31
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,110.46,88.21
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,147.41,118.68
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,182.1,146.95
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,219.05,176.49
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,258.13,207.3
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,293.32,235.35
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,329.74,264.15
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,322.18,256.74
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,312.18,247.39
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,371.06,293.46
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,449.54,353.58
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,435.3,341.21
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,437.13,341.28
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,504.06,392.39
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,552.85,429.28
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,428.01,332.63
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,321.86,248.88
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,363.24,281.09
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,404.76,312.82
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,375.02,289.87
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,345.31,267.03
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,403.62,312.65
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,460.85,356.6
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,486.69,376.24
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,491.56,380.41
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,379.11,295.02
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,288.6,224.94
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,286.02,223.6
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,282.88,221.59
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,154.32,120.43
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,33.75,22.32
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,73.66,55.4
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,115.36,89.75
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,109.74,85.56
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,104.15,81.41
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,89.62,69.61
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,75.21,57.78
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,60.94,45.96
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,46.83,34.05
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,34.43,23.33
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,22.14,12.63
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,12.56,3.93
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.15,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,3.93,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,7.59,0.0
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,16.75,8.09
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,25.96,16.08
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,37.51,26.03
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,49.12,35.93
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,61.64,46.45
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,74.28,56.93
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,107.53,84.36
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,142.27,112.76
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,197.54,157.48
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,249.79,199.16
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,246.52,195.52
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,241.34,190.3
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,269.78,212.19
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,298.93,234.36
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,315.64,246.95
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,332.43,259.57
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,345.17,268.49
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,357.79,277.27
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,370.19,286.32
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,382.44,295.22
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,387.38,298.48
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,391.98,301.53
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,600.08,461.72
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,783.99,597.29
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,664.69,507.53
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,542.73,415.23
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,425.14,327.34
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,329.75,253.99
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,309.02,238.51
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,288.44,222.92
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,245.51,190.19
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,220.13,170.86
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,199.75,155.04
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,179.71,139.43
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,165.34,128.55
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,151.21,117.76
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,144.06,112.33
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,136.98,106.94
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,112.91,87.66
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,89.41,68.69
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,77.45,59.03
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,65.58,49.32
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,53.41,39.3
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,41.37,29.19
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,30.58,19.92
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,19.83,10.62
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,11.41,3.14
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,10.64,2.59
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,21.76,12.61
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,32.9,22.46
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,46.01,33.94
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,59.29,45.43
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,34.39,24.03
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,9.89,2.88
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,96.34,76.43
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,190.22,154.41
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,224.35,181.72
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,260.15,210.12
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,472.06,382.08
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,683.78,546.34
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,735.67,583.44
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,786.54,620.14
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,761.67,597.66
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,710.24,555.94
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,831.73,648.32
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,931.27,718.24
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,956.3,735.16
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,977.89,750.74
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,996.72,763.48
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1011.95,773.8
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1016.91,778.23
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1017.98,780.13
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,847.38,657.3
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,612.16,476.71
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,686.85,536.65
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,754.17,589.33
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,770.15,603.39
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,780.81,613.73
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,836.19,660.47
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,853.58,676.17
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,811.2,646.13
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,766.27,614.19
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,716.46,576.98
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,664.97,537.39
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,608.94,492.31
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,555.0,447.7
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,492.79,395.99
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,431.28,343.35
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,365.71,286.12
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,302.81,229.86
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,237.64,171.73
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,176.58,117.86
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,115.56,68.54
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,65.24,33.57
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,22.08,12.1
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,11.02,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
