Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,11.02,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,23.12,13.5
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,61.96,33.65
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,116.79,72.04
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,173.67,120.11
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,238.47,178.39
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,302.49,237.55
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,369.68,298.86
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,433.28,355.8
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,498.54,412.27
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,559.39,463.41
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,620.38,512.89
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,671.71,553.15
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,725.69,593.99
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,775.12,630.07
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,822.43,661.87
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,864.1,688.85
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,902.92,713.34
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,935.63,733.1
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,964.93,750.25
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,988.88,763.02
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1009.07,773.06
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1022.56,779.57
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1032.08,783.53
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1036.17,783.98
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1036.22,781.92
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1030.73,776.36
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1021.2,768.33
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1004.99,757.46
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,984.95,744.21
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,958.86,726.23
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,929.22,705.97
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,894.63,683.13
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,856.98,658.12
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,813.18,629.16
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,766.96,598.19
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,716.2,561.25
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,663.84,522.19
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,606.05,478.05
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,550.94,434.59
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,488.66,384.71
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,427.2,333.88
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,361.67,278.04
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,298.99,223.26
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,232.85,166.29
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,173.37,115.1
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,113.59,67.49
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,63.96,33.43
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.8,12.28
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,22.28,12.97
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,60.02,31.44
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,113.28,67.82
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,169.05,113.8
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,233.8,170.48
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,295.82,226.11
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,362.07,284.48
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,424.59,338.79
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,488.79,392.71
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,548.52,441.42
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,604.7,485.92
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,659.66,528.7
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,713.46,569.43
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,762.19,605.39
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,808.77,637.42
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,849.57,664.23
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,887.53,688.72
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,919.89,709.39
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,948.86,727.63
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,972.41,743.11
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,992.28,756.13
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1006.07,763.99
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1015.93,769.28
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1019.89,771.78
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1019.86,771.73
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1013.47,766.41
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1003.14,758.57
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,987.08,748.03
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,967.25,735.03
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,940.31,717.52
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,910.04,697.67
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,875.15,675.49
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,837.3,651.0
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,792.35,619.87
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,745.53,586.63
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,695.12,548.48
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,648.08,511.99
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,588.02,464.88
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,528.55,417.2
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,467.24,367.71
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,406.71,317.38
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,340.62,261.62
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,279.19,208.73
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,217.09,155.2
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,161.09,107.54
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,104.56,63.82
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,57.84,32.14
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,22.85,12.92
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.68,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.51,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.42,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,27.15,17.72
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,64.38,36.76
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,118.71,74.57
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,175.01,122.0
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,239.17,179.67
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,301.73,237.69
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,368.35,298.7
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,432.28,356.93
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,497.43,414.68
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,558.11,466.38
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,618.61,516.18
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,675.42,561.28
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,731.18,604.08
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,781.27,641.16
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,820.87,668.85
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,862.82,697.92
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,902.04,724.57
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,935.33,745.54
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,965.3,764.0
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,989.08,779.31
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1009.19,792.03
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1023.67,799.38
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1034.27,804.1
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1038.14,805.71
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1038.03,804.74
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1034.41,800.49
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1026.74,793.63
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1010.07,781.75
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,989.61,767.44
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,964.83,748.86
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,936.35,727.88
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,901.29,703.68
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,863.16,677.3
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,819.98,647.59
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,774.23,615.11
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,722.43,577.22
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,673.9,540.65
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,615.76,495.2
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,556.98,447.96
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,493.56,396.05
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,431.01,343.16
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,365.28,285.72
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,301.11,228.41
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,235.09,170.36
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,174.7,117.68
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,114.27,69.13
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,64.14,35.04
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.69,15.38
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.89,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,6.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.54,16.83
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,63.26,35.72
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,116.37,73.0
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,171.45,119.18
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,233.94,174.87
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,295.02,230.81
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,359.66,288.99
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,422.08,344.39
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,485.43,398.88
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,545.28,448.9
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,605.45,497.55
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,660.54,540.77
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,714.53,581.89
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,757.09,612.49
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,803.59,644.11
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,844.44,671.46
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,882.52,696.57
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,913.55,716.82
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,941.09,734.58
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,964.46,750.43
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,984.22,763.85
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,995.31,769.94
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1002.39,773.42
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1006.51,776.46
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1006.8,777.0
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,998.11,770.05
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,985.7,760.73
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,970.21,750.47
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,951.14,737.81
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,936.45,728.65
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,905.39,707.88
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,797.72,629.35
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,682.79,542.14
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,633.79,505.81
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,585.46,469.09
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,551.19,443.93
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,514.77,416.42
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,377.04,306.34
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,249.81,202.95
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,203.58,165.7
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,160.82,130.75
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,137.9,111.95
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,116.0,93.77
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,91.1,72.78
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,70.82,55.54
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,52.22,39.49
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,34.71,24.16
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,20.86,12.09
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,14.82,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,29.11,19.18
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,57.85,33.17
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,111.36,68.07
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,164.78,111.49
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,226.03,164.73
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,241.57,188.55
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,229.75,185.68
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,348.23,281.69
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,482.9,391.23
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,542.97,440.98
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,599.69,486.81
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,653.77,530.09
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,706.64,571.28
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,754.66,606.91
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,800.56,638.86
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,840.46,667.09
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,877.5,693.11
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,908.94,714.0
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,936.99,732.43
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,736.58,582.28
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,448.65,353.76
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,398.9,314.91
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,348.52,274.54
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,539.06,426.58
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,728.9,572.17
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,501.91,396.97
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,260.64,204.58
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,536.42,426.51
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,768.05,604.6
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,560.18,443.75
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,343.55,271.26
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,623.06,499.28
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,816.36,650.62
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,495.4,400.72
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,138.94,108.45
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,343.82,278.93
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,510.16,412.34
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,304.58,246.72
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,112.31,88.15
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,130.43,103.82
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,152.37,122.37
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,126.75,101.16
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,107.21,84.94
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,153.16,114.31
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,162.09,108.92
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,107.04,65.32
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,60.42,34.06
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.5,16.64
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,13.74,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.77,0.21
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,28.04,19.01
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,64.64,35.64
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,118.21,71.63
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,174.46,117.98
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,237.86,173.9
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,301.43,231.44
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,367.55,290.65
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,430.17,345.76
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,494.28,400.29
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,554.65,450.06
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,611.66,495.57
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,666.37,538.67
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,719.74,579.52
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,768.61,615.13
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,815.41,647.02
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,856.43,675.02
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,894.54,700.75
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,927.34,721.67
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,956.74,740.13
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,979.87,755.6
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,999.22,768.59
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1012.82,776.33
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1022.44,781.49
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,734.82,575.47
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,354.62,278.7
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,256.31,202.65
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,151.26,118.45
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,489.88,392.44
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,799.13,623.06
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,782.93,610.2
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,763.78,597.53
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,743.83,584.45
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,720.16,568.43
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,528.47,421.47
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,343.29,274.28
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,245.59,197.28
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,146.46,116.69
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,124.72,99.15
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,103.4,81.71
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,85.06,66.73
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,66.94,51.73
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,203.92,161.0
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,284.44,214.38
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,221.21,158.06
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,163.45,108.04
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,106.77,63.41
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,59.14,32.56
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.86,16.59
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.54,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,7.47,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.56,2.45
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,29.65,20.64
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,65.76,37.0
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,119.44,73.29
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,141.61,103.72
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,129.24,104.14
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,133.67,109.7
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,137.2,113.6
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,227.35,189.38
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,336.25,281.45
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,476.08,399.46
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,620.27,520.66
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,676.34,567.43
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,731.11,612.28
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,780.82,652.17
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,828.36,688.28
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,869.93,718.85
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,908.51,746.92
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,941.87,769.45
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,971.7,789.17
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,907.31,738.88
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,802.59,652.49
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,934.96,758.22
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1036.21,830.8
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1040.4,832.5
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1040.48,831.85
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1034.07,826.98
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1023.58,819.3
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1007.28,807.53
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,987.07,793.03
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,960.96,774.26
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,931.29,752.93
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,896.38,727.4
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,858.3,699.47
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,814.01,666.99
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,767.32,631.27
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,716.08,591.51
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,663.11,549.38
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,608.37,503.66
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,548.96,453.15
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,486.19,399.17
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,424.15,344.27
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,357.74,284.08
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,293.13,224.69
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,228.59,166.04
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,169.34,113.56
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,109.96,66.27
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,60.28,34.23
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,27.19,18.24
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.41,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.78,3.47
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,28.21,20.0
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,65.6,36.7
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,119.31,73.56
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,175.36,120.29
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,239.56,177.24
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,300.57,232.66
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,364.58,289.54
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,425.8,342.26
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,488.29,393.4
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,546.42,438.87
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,604.02,481.49
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,653.51,517.46
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,705.32,553.61
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,750.29,583.46
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,792.57,610.13
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,831.9,636.85
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,868.42,661.69
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,896.52,680.84
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,920.81,697.53
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,942.88,713.11
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,961.41,726.43
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,970.81,733.38
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,976.3,737.84
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,979.1,740.31
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,978.21,740.48
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,970.85,735.9
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,959.88,728.99
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,898.59,687.61
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,807.76,621.91
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,801.14,618.95
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,793.86,614.47
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,808.71,628.33
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,805.71,629.3
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,762.29,598.53
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,716.99,566.07
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,667.05,529.08
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,617.72,491.61
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,561.65,448.08
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,505.4,403.15
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,408.22,325.91
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,320.25,255.42
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,297.37,232.6
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,267.66,201.64
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,208.12,150.24
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,154.48,104.94
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,102.02,64.3
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,56.15,34.04
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.06,18.79
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,15.93,1.03
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,12.96,3.52
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,25.72,17.22
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,41.79,30.66
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,58.74,45.62
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,77.88,61.9
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,101.0,81.46
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,132.46,107.64
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,167.14,136.49
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,144.96,118.11
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,113.59,91.41
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,143.38,115.99
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,174.3,141.13
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,178.4,143.85
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,182.3,146.43
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,281.36,226.6
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,376.52,301.3
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,541.05,431.88
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,704.71,557.04
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,797.37,626.95
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,880.47,688.64
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,903.27,702.83
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,922.9,715.13
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,939.77,725.53
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,953.27,733.62
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,837.39,646.88
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,695.97,537.79
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,831.59,642.89
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,939.64,722.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,924.0,710.58
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,905.0,697.46
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,879.7,680.27
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,851.4,660.97
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,660.01,516.14
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,454.55,355.69
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,513.89,404.57
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,548.77,433.38
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,583.55,461.52
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,595.82,471.46
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,539.14,426.38
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,483.49,381.5
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,399.37,314.26
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,329.57,257.65
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,276.74,213.35
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,228.81,172.94
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,174.98,128.02
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,131.0,91.89
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,89.49,59.98
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,54.59,35.92
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,30.98,20.64
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,16.0,2.1
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,19.28,8.5
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,33.21,23.25
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,55.99,39.4
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,84.4,61.53
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,114.8,86.01
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,149.44,114.8
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,124.11,97.33
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,79.37,61.88
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,95.96,75.61
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,112.72,89.27
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,72.43,55.31
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,32.99,22.12
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,158.45,126.12
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,291.12,231.88
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,176.81,139.91
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,60.22,44.32
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,74.31,55.93
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,88.64,67.55
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,127.74,99.15
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,167.65,130.88
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,173.72,135.55
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,179.77,140.29
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,180.83,141.11
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,181.84,141.92
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,182.36,142.34
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,182.81,142.73
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,435.04,342.35
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,676.59,521.0
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,551.17,426.0
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,428.35,332.49
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,381.44,297.31
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,335.48,262.13
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,373.64,292.88
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,423.56,331.82
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,248.69,196.18
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,93.13,70.94
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,298.67,239.54
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,464.11,367.87
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,501.24,395.97
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,508.98,399.99
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,450.41,351.86
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,392.54,303.24
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,332.18,250.85
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,274.05,199.35
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,212.99,146.92
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,156.83,99.9
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,101.32,58.32
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,54.43,30.79
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.91,18.5
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.02,4.45
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,8.65,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.8,10.8
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.86,23.84
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,67.29,38.87
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,119.4,73.34
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,173.97,117.62
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,235.02,170.93
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,295.18,225.4
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,360.24,283.75
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,420.69,337.27
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,482.52,390.39
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,541.27,439.61
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,599.99,487.28
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,654.13,529.97
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,701.57,566.51
