Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,747.63,600.0
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,791.09,630.53
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,830.06,654.93
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,866.23,676.52
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,895.92,692.87
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,922.08,706.18
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,944.52,720.2
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,963.41,731.82
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,975.94,737.84
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,984.7,741.43
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,987.86,742.78
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,987.23,741.78
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,978.66,734.28
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,966.43,724.56
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,910.32,685.31
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,825.31,622.98
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,808.48,612.25
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,791.82,600.76
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,728.91,555.76
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,670.49,513.73
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,633.7,487.62
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,595.37,459.81
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,539.9,419.15
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,486.84,379.67
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,429.01,336.31
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,382.77,300.61
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,328.07,257.93
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,277.37,217.69
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,234.97,182.94
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,195.65,150.4
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,156.34,117.91
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,119.29,87.36
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,82.13,58.25
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,52.42,36.72
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,32.34,22.41
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,16.74,4.64
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.97,12.29
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.31,25.25
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,67.21,39.93
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,117.54,73.38
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,170.85,116.54
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,230.59,168.42
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,289.12,220.63
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,351.1,275.16
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,411.58,327.9
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,472.41,379.45
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,529.52,426.57
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,586.52,472.1
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,639.53,513.04
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,691.46,551.94
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,739.0,586.47
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,776.49,613.06
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,815.3,640.18
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,851.46,664.7
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,882.31,684.08
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,909.96,701.11
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,932.51,714.15
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,951.57,724.77
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,963.89,731.26
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,972.52,735.38
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,975.58,736.81
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,974.9,735.88
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,970.01,731.37
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,961.34,724.48
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,945.38,714.17
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,925.82,701.57
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,901.01,685.43
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,872.85,667.01
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,839.15,644.7
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,802.6,620.28
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,761.03,591.24
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,723.54,563.83
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,673.28,527.37
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,621.61,488.89
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,566.41,445.92
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,510.73,401.29
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,451.05,352.58
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,392.31,303.18
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,329.29,248.8
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,269.95,196.67
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,208.92,144.45
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,153.08,98.07
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,98.75,57.9
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,53.39,32.08
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.22,20.69
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.62,7.31
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,9.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,6.69,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,22.78,13.4
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,35.2,26.23
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,68.63,40.89
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,120.4,75.15
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,174.71,119.2
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,235.39,172.23
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,294.82,225.7
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,359.12,282.81
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,419.39,336.14
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,481.05,389.16
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,539.16,437.07
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,597.13,483.28
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,650.63,525.14
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,702.89,564.87
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,743.55,595.2
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,787.67,627.3
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,826.34,654.43
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,862.23,678.99
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,892.73,698.5
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,919.89,715.53
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,941.36,729.28
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,959.24,740.54
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,971.65,746.97
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,980.29,750.9
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,982.88,751.84
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,981.67,750.32
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,931.01,713.32
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,848.88,650.24
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,906.32,695.27
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,928.47,710.83
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,864.39,664.37
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,779.45,600.09
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,719.52,557.09
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,662.9,515.62
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,631.52,493.31
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,597.62,468.57
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,621.95,489.03
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,621.1,489.31
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,564.66,444.72
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,508.01,399.1
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,448.58,350.5
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,389.03,300.41
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,326.96,246.78
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,267.8,194.9
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,207.18,143.19
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,151.88,97.52
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,98.18,58.37
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,53.79,33.64
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,32.19,22.51
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,19.81,8.15
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,10.23,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.26,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,15.37,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,24.69,15.32
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,36.25,27.14
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,70.33,41.16
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,123.94,75.97
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,179.72,120.93
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,241.53,174.76
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,304.23,230.75
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,368.28,287.3
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,408.73,325.1
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,443.04,356.17
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,523.49,421.4
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,609.46,488.87
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,658.78,526.63
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,710.05,564.69
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,756.65,598.11
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,800.94,628.9
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,839.91,653.68
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,875.92,676.01
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,906.31,694.61
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,933.25,710.75
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,955.27,724.86
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,973.59,736.53
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,985.84,742.84
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,994.21,746.69
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,996.85,748.26
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,995.56,747.4
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,988.97,741.77
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,978.49,733.73
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,961.96,722.69
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,941.71,709.29
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,915.28,692.27
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,885.48,672.96
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,850.8,649.84
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,813.17,624.59
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,770.62,595.29
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,725.76,562.97
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,675.2,525.48
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,623.14,485.99
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,570.45,444.88
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,513.4,399.35
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,452.4,349.9
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,392.31,299.66
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,329.87,246.0
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,268.22,192.33
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,207.04,140.38
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,150.86,94.3
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,95.76,54.53
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,49.39,29.81
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,29.5,20.06
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.65,8.53
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.25,16.03
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,37.55,28.28
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,69.27,41.58
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,120.27,74.3
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,173.56,116.58
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,232.94,167.38
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,292.03,219.15
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,354.73,273.25
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,415.78,325.45
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,476.75,375.94
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,534.4,421.68
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,591.92,465.6
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,644.52,505.29
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,695.88,542.9
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,734.24,570.27
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,775.52,598.94
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,814.3,624.72
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,850.36,647.61
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,880.2,666.06
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,906.8,682.29
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,928.28,695.88
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,946.23,707.19
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,958.35,713.37
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,966.77,717.23
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,969.66,718.95
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,968.8,718.38
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,962.86,714.61
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,953.18,708.55
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,937.17,698.41
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,917.59,686.02
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,892.43,668.67
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,864.02,649.21
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,830.03,626.75
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,793.21,602.29
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,751.16,572.97
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,713.28,545.81
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,663.89,510.59
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,613.1,473.41
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,557.66,430.82
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,501.82,386.73
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,442.36,338.99
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,382.7,289.71
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,321.68,237.85
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,263.26,187.46
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,203.14,137.25
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,148.22,92.99
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,94.9,55.1
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,50.18,31.65
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.78,21.89
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.22,10.06
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,6.69,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.76,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.86,15.56
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,35.96,26.33
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,67.42,39.1
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,117.94,70.66
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,170.91,111.73
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,229.78,160.99
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,288.06,211.49
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,349.24,263.78
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,409.43,313.38
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,469.52,360.94
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,525.04,403.11
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,580.22,443.05
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,632.6,480.46
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,683.84,515.67
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,724.69,542.3
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,769.45,570.61
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,807.85,593.92
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,843.53,614.42
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,873.43,629.58
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,900.07,642.35
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,921.59,653.9
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,939.56,663.27
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,951.68,667.79
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,960.08,670.15
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,962.93,671.65
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,962.01,671.08
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,955.98,667.35
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,946.19,661.48
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,930.09,652.14
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,910.42,640.75
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,885.19,626.91
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,856.72,610.98
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,822.24,590.24
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,784.96,567.58
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,743.4,541.29
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,699.68,512.69
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,655.76,481.85
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,604.55,445.37
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,549.83,405.94
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,494.75,364.94
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,435.64,319.39
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,377.46,273.19
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,315.67,223.31
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,257.81,175.67
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,198.69,128.47
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,144.5,86.6
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,91.65,50.7
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,47.16,28.96
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,30.58,20.18
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.4,9.46
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.98,0.0
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.05,18.32
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.3,29.2
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,68.92,43.03
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,115.37,73.01
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,158.01,107.17
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,202.23,145.25
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,241.65,182.45
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,265.98,205.66
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,337.41,261.94
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,420.81,327.07
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,465.86,361.6
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,507.47,392.07
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,534.58,411.03
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,561.68,429.02
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,583.17,442.25
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,587.67,443.08
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,712.55,533.27
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,824.31,611.2
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,853.19,627.63
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,878.9,642.43
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,899.9,654.91
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,917.56,665.24
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,927.42,671.11
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,933.65,674.82
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,885.6,640.98
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,820.87,594.73
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,782.59,568.44
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,742.48,540.48
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,752.66,548.79
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,759.35,554.33
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,743.68,544.4
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,725.24,532.71
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,630.16,465.97
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,554.29,411.63
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,555.05,414.1
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,561.01,419.16
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,519.66,389.93
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,468.21,353.25
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,465.19,351.58
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,445.69,336.15
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,399.56,299.47
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,353.78,262.29
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,292.12,213.08
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,239.66,170.63
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,186.61,128.37
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,139.08,91.79
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,93.56,59.85
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,55.43,38.08
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,37.64,26.21
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,23.14,11.86
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,12.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.72,0.55
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,30.91,20.76
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,47.56,36.38
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,74.33,52.25
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,114.46,79.99
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,153.5,107.77
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,201.95,146.03
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,246.56,187.05
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,286.94,223.56
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,341.16,269.03
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,400.47,318.12
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,474.4,377.19
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,548.39,435.06
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,598.28,473.06
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,647.68,509.7
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,697.27,546.1
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,742.71,578.79
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,780.71,605.78
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,816.35,630.62
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,846.84,650.01
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,874.51,666.61
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,896.23,680.24
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,914.66,691.61
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,926.14,697.28
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,934.1,700.68
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,936.71,701.55
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,935.74,700.13
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,929.38,694.29
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,919.46,686.23
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,867.47,648.8
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,802.13,600.71
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,694.22,523.16
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,581.14,440.45
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,608.04,463.2
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,640.3,488.11
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,604.51,462.1
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,567.6,435.38
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,581.94,447.17
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,577.74,444.02
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,523.74,402.33
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,470.04,360.15
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,413.75,315.45
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,358.92,270.7
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,301.04,222.39
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,246.45,176.37
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,187.64,128.41
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,138.35,89.78
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,90.87,56.85
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,51.72,39.7
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,36.23,25.71
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,23.28,12.69
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,12.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.29,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,12.2,1.14
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,29.62,19.91
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,46.18,35.39
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,68.42,50.89
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,97.72,73.26
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,127.27,95.68
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,165.43,126.12
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,186.0,145.08
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,205.14,161.92
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,254.8,201.34
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,317.75,251.03
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,388.1,306.07
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,479.76,376.88
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,474.77,371.94
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,469.51,366.08
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,502.38,389.94
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,534.69,412.79
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,524.59,403.45
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,523.73,400.81
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,613.89,467.49
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,706.55,533.87
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,667.02,503.26
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,636.08,479.06
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,660.3,496.04
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,683.41,511.81
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,707.03,529.53
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,728.85,545.96
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,696.17,521.94
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,662.35,497.29
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,666.9,501.67
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,669.08,504.17
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,635.63,480.38
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,601.82,456.33
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,588.22,447.42
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,572.26,436.56
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,422.38,324.64
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,284.26,218.59
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,258.93,200.12
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,234.13,181.57
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,348.47,271.89
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,426.69,329.44
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,397.35,303.72
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,353.38,265.31
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,296.67,217.7
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,245.91,175.26
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,186.96,126.9
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,137.3,87.95
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,90.07,55.81
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,51.34,39.07
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,36.97,26.09
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.03,13.34
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,12.59,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,1.04
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.07
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.36
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,10.64
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,13.88
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,20.98,12.18
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,19.08,10.49
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,42.94,30.46
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,66.96,50.32
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,105.09,81.37
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,144.0,112.51
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,182.67,143.31
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,222.61,174.79
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,263.37,206.6
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,295.94,231.73
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,297.71,232.59
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,299.04,233.23
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,309.31,240.47
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,319.51,247.63
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,286.44,221.82
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,240.03,185.66
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,230.74,178.43
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,221.35,171.06
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,167.71,128.91
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,114.77,86.9
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,395.99,309.78
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,673.35,513.73
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,554.59,424.94
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,438.32,337.83
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,319.34,247.97
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,194.67,150.89
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,203.87,158.61
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,212.91,165.92
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,265.23,207.54
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,305.84,239.46
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,240.41,188.77
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,171.55,134.64
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,152.57,119.81
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,134.06,105.16
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,132.47,104.18
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,130.43,102.76
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,114.77,90.23
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,99.61,78.04
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,83.6,65.07
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,67.92,52.13
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,53.04,39.48
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,38.47,28.35
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,26.34,17.3
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,5.46
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,9.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.34,6.94
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.88,21.2
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,42.16,31.92
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,69.43,42.45
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,117.85,71.9
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,169.22,111.42
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,225.93,159.1
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,281.48,207.35
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,340.29,258.14
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,398.62,308.29
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,456.39,356.73
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,510.64,401.14
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,564.83,444.19
