Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,614.76,482.54
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,663.43,518.8
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,702.49,547.39
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,744.86,577.53
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,780.91,603.26
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,814.23,625.62
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,675.74,518.71
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,460.2,351.58
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,357.78,274.86
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,241.51,185.19
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,500.32,385.3
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,718.71,544.48
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,645.65,488.4
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,555.02,420.71
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,539.96,409.3
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,524.15,397.01
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,304.73,233.86
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,103.93,77.28
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,134.66,101.94
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,165.36,126.22
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,501.78,392.43
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,755.45,579.17
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,714.14,547.51
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,670.97,515.91
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,623.15,481.04
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,574.19,444.37
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,451.03,349.78
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,344.2,267.34
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,363.94,280.39
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,356.98,268.89
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,299.47,219.7
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,244.45,172.41
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,188.96,126.59
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,138.38,87.03
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,89.18,53.88
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,48.2,36.71
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,34.98,24.69
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.31,14.14
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,9.83,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.13,8.43
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,31.31,21.91
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,42.19,32.27
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,69.25,42.65
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,118.37,72.4
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,170.46,112.5
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,227.85,160.82
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,284.39,210.01
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,343.8,261.26
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,402.84,311.29
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,461.38,359.16
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,516.36,402.58
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,571.08,443.89
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,621.94,480.1
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,671.56,513.41
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,716.83,542.25
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,752.51,563.18
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,789.77,585.7
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,824.33,604.65
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,853.58,619.29
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,879.65,631.8
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,900.28,643.82
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,917.46,653.81
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,928.5,659.79
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,935.92,663.77
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,938.4,666.14
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,937.24,666.48
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,934.26,665.66
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,927.33,662.47
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,911.12,653.76
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,891.35,642.92
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,866.15,628.59
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,837.76,612.11
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,804.22,591.34
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,767.89,567.89
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,726.26,539.79
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,682.56,509.64
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,639.31,478.92
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,589.23,442.59
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,534.89,402.54
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,480.3,360.85
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,422.55,315.72
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,365.67,269.7
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,304.21,218.67
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,247.03,170.42
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,189.8,123.66
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,137.22,83.07
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,86.04,49.82
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,45.33,34.23
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.73,25.42
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.48,14.48
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,10.62,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.46,9.89
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.5,21.86
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.58,32.25
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,70.22,44.17
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,117.17,72.09
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,166.86,109.6
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,222.01,155.23
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,276.78,202.08
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,335.02,251.69
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,391.04,299.34
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,449.26,347.45
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,503.47,391.26
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,557.71,433.81
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,607.5,471.57
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,656.2,507.39
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,701.67,540.08
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,738.2,565.81
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,774.48,591.49
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,808.11,614.03
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,836.94,631.83
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,862.63,647.4
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,882.94,660.52
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,899.85,671.41
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,910.24,676.98
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,917.01,680.26
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,918.95,681.43
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,917.34,680.37
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,854.49,635.82
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,762.42,567.88
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,828.61,619.41
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,860.65,644.5
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,777.79,584.33
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,674.64,508.2
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,722.53,546.86
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,746.72,567.28
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,703.08,535.44
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,658.27,502.62
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,592.29,453.86
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,527.64,405.4
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,450.84,346.58
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,386.73,296.87
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,367.38,279.72
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,338.06,252.25
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,284.09,207.22
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,231.49,163.83
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,179.41,121.51
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,131.86,84.91
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,86.97,54.4
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.43,37.35
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,37.91,26.94
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,26.34,15.89
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.27,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,11.41,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,21.8,11.21
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,34.77,24.49
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,47.62,36.43
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,72.31,47.5
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,116.62,74.69
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,163.46,109.82
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,219.74,155.83
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,272.08,199.97
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,328.03,247.0
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,381.85,292.25
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,437.3,337.69
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,490.42,380.18
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,544.21,421.95
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,593.16,458.93
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,639.19,492.76
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,685.84,526.59
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,731.87,559.22
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,769.22,585.56
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,794.13,602.85
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,824.3,621.74
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,851.74,638.56
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,871.72,651.76
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,888.36,662.81
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,901.63,670.35
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,911.48,675.67
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,913.84,677.11
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,912.62,676.31
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,903.89,670.86
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,891.72,663.23
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,875.79,652.86
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,856.52,640.3
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,831.62,624.16
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,803.76,605.95
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,771.02,583.51
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,743.7,563.71
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,701.79,533.55
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,658.12,501.61
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,610.85,467.04
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,562.42,430.71
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,509.96,389.7
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,456.92,347.25
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,400.87,301.92
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,345.96,256.39
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,289.24,208.49
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,235.37,162.8
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,181.02,118.43
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,131.51,80.65
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,84.3,50.64
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.93,35.06
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,36.69,25.81
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.46,16.04
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,12.2,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,23.15,12.57
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,37.6,26.74
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,51.94,39.78
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,68.8,44.84
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,111.29,68.82
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,154.9,102.38
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,202.83,142.51
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,260.84,189.91
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,320.69,238.92
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,320.58,245.57
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,287.34,223.18
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,359.51,278.5
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,433.69,334.25
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,526.65,403.89
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,628.33,478.42
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,670.25,507.43
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,713.04,536.72
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,749.37,561.81
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,783.34,584.92
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,813.17,603.65
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,840.32,619.73
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,763.12,562.66
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,656.24,483.8
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,661.49,488.22
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,665.11,490.68
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,700.61,517.05
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,746.36,549.74
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,662.02,488.9
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,574.96,425.88
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,732.24,543.85
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,844.84,625.77
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,821.89,610.26
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,795.76,593.27
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,647.38,485.52
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,487.41,366.88
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,588.82,445.9
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,645.11,489.04
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,490.67,373.35
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,343.38,261.77
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,367.11,280.38
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,370.67,281.77
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,303.65,230.55
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,240.62,182.68
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,206.05,155.01
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,172.66,128.05
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,139.68,101.88
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,108.51,77.66
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,79.49,56.6
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,55.39,42.19
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,40.87,29.3
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,26.13,15.83
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,13.48,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,7.87,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,15.25,6.6
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,30.42,20.72
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,45.08,34.02
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,61.5,46.11
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,80.24,61.08
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,121.76,89.25
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,181.69,133.18
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,174.02,132.82
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,145.46,113.61
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,203.62,158.95
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,271.78,211.48
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,319.41,247.65
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,370.84,286.35
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,441.72,339.84
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,510.05,390.73
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,525.83,400.61
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,537.56,407.5
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,662.08,500.57
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,785.25,589.58
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,802.94,599.83
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,827.69,615.4
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,847.33,628.3
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,863.78,639.15
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,874.82,645.6
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,882.52,649.93
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,885.12,651.9
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,884.34,651.75
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,804.14,594.3
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,687.28,508.59
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,779.7,579.87
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,843.43,628.22
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,653.14,489.47
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,432.75,324.27
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,553.54,417.04
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,647.14,486.29
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,621.97,468.34
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,592.98,447.91
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,520.8,394.87
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,446.57,339.93
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,230.39,176.63
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,26.05,15.46
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,29.48,18.43
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,32.92,21.37
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,29.05,18.29
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,25.19,15.19
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,21.34,12.1
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,17.51,8.96
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,13.68,5.79
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,9.86,2.93
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,6.82,0.21
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,3.78,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,1.89,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.47,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,22.93,13.11
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,34.41,24.34
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,44.4,33.58
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,67.38,41.68
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,115.13,68.54
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,165.38,105.42
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,220.55,150.28
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,275.74,197.21
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,333.77,246.45
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,391.14,294.6
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,447.58,340.83
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,501.35,383.81
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,554.91,425.35
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,603.83,462.57
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,651.44,497.78
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,688.35,523.85
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,727.81,550.89
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,763.19,574.13
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,795.88,594.72
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,822.26,609.94
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,845.33,622.83
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,864.17,633.59
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,879.67,642.1
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,889.17,646.02
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,895.18,647.78
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,896.92,648.17
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,895.22,646.48
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,888.39,641.62
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,878.14,634.7
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,861.97,625.93
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,842.55,615.0
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,816.82,599.12
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,798.65,587.86
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,765.19,566.82
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,729.21,543.65
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,687.28,514.93
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,643.83,484.38
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,597.69,450.47
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,550.47,414.97
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,499.15,375.77
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,447.37,335.16
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,347.23,259.99
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,266.22,200.21
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,251.52,184.05
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,217.65,150.75
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,169.08,112.04
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,125.12,79.43
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,82.02,52.11
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,51.79,39.14
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.2,28.8
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,28.46,17.96
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.38,0.56
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.27,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,8.34,1.65
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,12.15,5.16
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,16.73,8.67
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,21.33,12.6
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,26.32,16.84
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,31.33,21.04
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,32.5,21.94
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,33.68,22.84
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,69.65,52.86
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,105.64,82.39
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,94.18,72.52
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,82.62,62.71
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,108.58,83.73
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,134.94,104.81
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,137.5,106.42
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,140.12,108.15
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,223.78,174.38
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,322.96,250.74
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,333.37,258.09
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,343.69,265.7
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,227.21,175.88
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,106.41,80.34
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,107.7,81.52
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,108.98,82.53
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,104.59,79.0
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,100.18,75.46
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,135.5,103.61
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,170.95,131.46
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,168.29,129.38
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,165.55,127.33
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,197.4,152.46
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,229.2,177.34
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,220.76,170.87
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,212.32,164.51
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,169.32,130.89
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,127.27,97.67
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,119.72,92.07
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,112.29,86.47
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,129.6,100.77
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,146.4,114.61
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,132.22,103.63
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,118.38,92.9
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,87.04,67.35
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,56.03,41.71
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,47.12,34.42
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,38.24,27.02
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,30.16,20.12
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,22.09,13.98
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,15.21,7.7
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,8.34,1.42
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.16,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.51,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.1,2.45
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,12.92,5.41
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,16.74,8.68
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,58.65,44.26
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,99.52,78.35
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,70.47,53.73
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,39.84,27.89
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,99.98,77.6
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,161.23,127.16
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,137.63,107.47
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,113.01,87.1
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,143.68,111.46
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,175.08,135.97
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,249.62,193.75
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,320.35,247.0
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,356.99,273.81
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,394.52,301.03
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,407.72,309.82
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,420.76,318.54
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,384.92,291.19
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,347.82,262.93
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,396.63,298.8
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,445.68,333.86
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,699.12,523.43
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,886.92,654.48
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,670.42,500.48
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,395.04,295.49
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,650.72,490.37
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,833.33,620.92
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,597.21,451.04
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,323.81,244.51
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,438.34,333.41
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,542.25,410.58
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,604.9,459.37
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,637.41,485.18
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,546.52,416.66
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,452.22,345.89
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,423.53,323.79
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,384.76,293.17
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,337.26,255.79
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,285.79,214.68
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,239.97,177.17
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,196.5,141.52
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,156.07,109.43
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,118.91,81.48
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,82.95,57.44
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,57.15,44.15
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,43.52,31.98
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,29.67,19.31
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,15.21,2.92
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,12.96,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,25.79,15.77
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.35,25.0
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,47.11,35.73
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,67.35,43.2
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,112.55,68.1
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,131.93,91.98
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,121.24,93.59
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,166.21,127.57
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,223.19,171.34
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,267.93,206.21
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,323.29,249.16
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,416.53,319.53
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,526.81,402.14
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,573.76,437.54
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,619.86,471.82
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,662.82,502.2
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,704.4,530.83
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,739.99,555.25
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,773.13,577.59
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,800.02,595.23
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,823.75,610.13
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,788.58,582.11
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,733.25,540.08
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,812.29,600.05
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,878.21,648.07
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,880.32,649.55
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,878.98,649.34
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,870.53,643.51
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,858.75,635.52
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,843.53,625.95
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,825.11,614.25
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,798.86,596.57
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,770.08,576.78
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,737.87,554.57
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,703.32,530.38
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,572.08,433.46
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,437.23,332.45
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,335.75,257.13
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,234.32,179.98
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,283.28,218.34
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,314.56,241.28
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,297.85,227.49
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,270.38,204.52
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,154.14,115.45
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,56.81,41.41
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,48.28,34.64
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,39.79,27.7
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,32.08,21.26
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.15
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.02,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.06,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,10.24,3.28
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,14.44,7.12
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,19.79,11.18
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,25.16,15.72
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,71.57,54.14
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,119.51,93.22
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,96.77,74.75
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,72.25,54.68
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,144.47,113.03
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,219.27,172.13
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,329.19,257.27
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,443.79,344.86
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,423.25,328.44
