Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,698.53,523.17
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,707.34,527.29
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,682.81,507.7
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,664.96,492.8
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,688.63,510.32
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,719.67,532.27
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,734.49,541.34
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,746.67,548.64
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,749.16,551.04
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,748.3,551.21
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,679.78,502.96
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,606.01,450.9
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,676.72,505.57
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,705.86,529.26
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,666.41,500.43
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,629.85,473.44
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,584.72,439.82
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,538.16,404.3
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,487.37,364.7
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,436.31,323.81
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,383.07,280.62
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,327.96,235.01
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,272.85,188.76
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,219.99,144.76
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,167.16,103.4
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,118.26,69.77
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,70.98,46.23
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,53.51,41.0
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,45.41,33.86
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.08,24.52
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,23.96,13.8
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,12.92,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.51,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.02,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.35,12.37
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.43,23.64
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.95,30.82
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,48.49,37.77
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,58.12,46.37
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,105.89,61.99
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,155.97,95.68
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,209.89,138.12
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,267.08,185.63
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,323.08,232.45
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,376.97,278.74
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,431.44,324.68
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,483.29,367.0
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,533.1,406.65
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,579.54,443.79
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,624.4,478.97
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,666.37,510.65
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,706.46,540.33
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,741.08,566.16
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,772.85,589.63
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,799.36,607.68
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,822.58,622.83
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,840.79,635.3
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,855.53,645.47
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,865.56,652.48
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,872.01,657.26
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,873.24,658.35
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,870.95,657.13
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,862.32,650.66
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,850.3,641.94
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,834.85,631.58
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,816.07,618.97
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,655.63,498.75
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,471.97,357.88
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,609.7,467.02
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,695.1,534.0
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,414.02,322.15
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,124.29,93.61
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,357.34,278.94
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,527.11,405.24
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,298.78,230.32
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,88.55,66.31
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,227.87,173.0
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,322.57,237.23
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,270.49,193.02
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,217.79,149.3
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,168.5,110.76
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,123.17,79.15
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,78.23,54.57
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.86,46.21
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,48.95,37.38
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,38.97,28.21
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,26.38,16.11
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,13.67,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,5.9,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.46,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.64,14.06
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.14,25.93
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,43.05,33.63
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,50.93,41.07
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,59.95,49.33
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,108.49,66.05
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,159.3,101.25
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,213.83,145.78
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,268.21,193.62
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,326.55,245.33
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,381.02,293.34
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,436.14,340.84
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,487.43,384.14
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,537.8,425.36
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,585.82,463.38
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,632.46,499.18
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,606.53,477.05
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,545.23,427.37
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,669.4,524.53
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,779.59,608.94
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,807.76,627.84
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,832.9,644.26
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,853.34,657.97
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,870.39,669.38
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,882.78,676.68
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,891.7,681.66
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,894.19,683.58
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,893.13,683.18
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,887.28,678.31
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,877.82,671.07
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,862.38,660.74
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,843.46,648.05
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,819.94,632.17
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,793.13,613.08
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,761.03,589.74
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,726.1,563.94
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,686.26,534.03
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,644.21,501.83
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,598.51,466.0
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,553.49,429.72
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,500.82,386.86
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,447.97,342.78
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,392.74,296.15
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,338.01,248.92
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,278.69,197.55
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,224.38,150.92
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,169.77,106.91
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,118.93,71.26
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,70.84,48.19
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,56.01,44.47
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,47.56,36.83
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.03,28.85
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.53,15.9
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.45,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,7.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.29,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.24,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,24.89,15.18
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,37.61,27.96
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.0,36.95
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,67.15,55.44
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,111.65,71.11
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,159.56,103.79
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,211.63,145.37
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,263.16,189.08
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,317.24,235.49
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,347.42,266.81
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,364.11,284.62
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,440.66,343.7
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,526.79,409.52
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,573.59,444.56
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,619.16,477.51
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,662.73,507.95
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,699.81,532.77
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,734.39,554.81
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,766.23,573.83
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,793.23,588.37
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,817.09,599.6
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,835.3,610.63
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,850.12,619.58
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,859.88,625.17
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,866.15,628.68
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,867.76,630.51
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,865.93,630.3
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,858.61,626.4
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,847.92,620.36
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,832.67,611.69
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,814.09,600.87
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,753.47,558.14
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,676.33,503.57
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,701.31,525.34
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,698.03,526.12
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,658.54,498.0
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,621.91,471.37
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,576.27,437.63
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,529.33,401.93
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,478.63,362.34
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,428.02,321.64
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,373.43,276.56
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,321.18,232.4
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,266.9,186.85
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,215.72,144.39
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,164.42,104.1
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,117.05,71.58
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,72.98,50.67
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,57.01,44.8
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,47.72,36.47
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.39,27.85
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,27.66,17.45
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,16.94,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,4.92,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,8.34,1.69
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,13.29,6.26
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,18.26,10.83
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,24.01,16.01
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,29.78,20.0
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,17.53,9.43
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.33,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,35.21,24.35
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,65.39,49.54
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,77.7,59.58
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,90.04,69.59
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,127.52,99.89
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,165.76,130.29
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,193.82,152.35
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,222.53,174.73
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,241.91,189.22
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,269.44,209.91
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,284.0,220.68
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,298.57,231.44
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,315.5,243.5
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,332.45,255.43
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,420.09,321.53
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,521.16,395.06
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,483.36,365.74
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,456.02,344.79
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,464.75,351.58
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,472.84,357.7
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,350.95,268.0
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,221.86,170.05
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,235.88,181.35
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,249.73,192.07
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,233.85,179.94
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,218.04,167.93
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,281.68,217.39
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,335.89,258.55
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,224.36,173.14
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,113.09,85.89
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,223.61,174.04
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,329.53,254.78
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,325.78,251.02
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,316.75,243.05
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,273.89,209.7
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,234.06,178.74
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,185.33,141.68
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,142.09,109.29
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,120.59,92.57
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,100.03,76.67
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,80.13,61.49
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,64.53,51.16
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,50.95,39.14
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,36.33,25.98
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,23.01,13.63
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.13,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,4.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,6.69,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,12.99,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,24.55,14.65
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.25,26.09
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,44.97,34.34
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,56.15,44.58
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.95,32.9
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,25.25
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,42.88,31.05
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,49.85,36.77
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,79.56,61.47
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,109.0,85.47
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,133.58,105.18
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,159.01,125.41
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,168.86,132.73
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,178.73,140.03
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,175.14,136.81
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,171.25,133.41
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,170.79,132.57
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,170.26,131.68
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,187.66,145.16
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,205.23,158.63
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,191.98,147.75
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,178.59,136.91
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,176.59,134.99
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,174.51,133.01
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,188.33,143.35
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,202.13,153.53
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,294.93,223.75
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,380.04,285.9
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,446.14,334.2
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,522.43,388.68
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,512.55,381.52
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,501.65,374.35
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,476.88,356.94
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,452.25,339.58
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,448.18,337.44
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,442.48,333.88
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,390.33,295.96
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,332.97,253.89
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,292.3,223.89
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,253.34,194.72
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,211.12,162.68
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,168.05,129.56
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,143.85,111.13
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,120.57,93.17
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,110.77,85.8
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,101.03,78.34
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,87.54,67.64
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,74.21,56.88
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,67.88,49.87
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,59.96,47.21
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,50.51,38.76
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,40.97,30.0
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.05,17.91
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,15.18,0.73
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.29,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.23,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,26.48,16.53
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,40.59,30.17
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,36.77,27.33
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,33.63,24.75
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,43.27,33.42
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,52.89,39.92
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,52.16,39.18
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,51.39,38.39
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,67.23,51.56
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,82.82,64.3
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,58.06,43.37
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,33.0,22.21
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,31.87,21.16
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,30.75,20.1
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,66.41,49.61
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,102.16,78.72
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,120.21,93.19
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,138.55,107.83
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,144.27,112.26
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,150.07,116.8
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,154.0,119.6
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,157.93,122.41
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,202.78,157.78
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,248.08,192.94
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,250.89,194.88
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,253.56,196.89
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,264.98,205.76
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,276.25,214.48
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,261.04,202.78
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,245.76,191.08
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,247.29,192.45
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,248.67,193.68
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,250.71,195.45
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,252.6,197.13
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,242.9,189.8
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,233.17,182.47
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,210.08,164.54
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,187.32,146.79
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,250.43,197.42
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,303.62,239.03
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,278.78,219.48
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,254.02,200.04
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,226.65,178.66
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,199.98,157.58
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,152.3,120.03
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,109.47,86.48
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,94.76,74.73
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,80.39,63.03
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,66.43,51.29
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,53.09,41.9
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,40.41,30.41
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,27.52,18.62
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,17.15,8.96
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,6.83,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,16.39,8.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,26.76,18.03
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,39.57,29.86
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,52.24,41.47
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,65.79,53.59
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,80.06,63.07
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,81.33,63.84
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,82.08,64.13
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,75.83,58.54
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,69.24,52.71
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,156.54,123.61
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,248.07,196.51
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,217.73,172.14
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,178.55,140.45
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,192.46,151.38
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,206.53,162.28
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,222.62,174.41
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,238.89,186.57
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,259.96,202.74
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,290.34,225.97
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,269.8,209.72
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,257.99,200.39
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,245.05,190.18
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,231.91,179.85
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,206.99,160.35
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,181.98,140.72
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,184.43,142.68
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,186.79,144.51
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,299.45,232.35
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,404.8,311.74
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,360.19,278.1
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,316.03,245.08
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,326.45,253.55
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,336.25,261.31
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,255.73,199.42
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,171.82,133.74
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,166.65,129.99
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,161.51,126.11
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,157.09,122.78
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,152.67,119.47
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,147.1,115.26
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,141.53,111.05
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,111.57,86.98
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,82.11,63.08
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,75.89,58.17
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,69.68,53.2
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,60.56,45.83
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,51.38,38.28
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,42.49,30.77
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,33.63,24.44
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,25.55,17.12
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,17.51,9.76
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.01,3.72
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.54,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.36,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,18.19,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.0,16.22
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.74,25.75
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,42.76,32.38
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,49.77,38.79
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,54.95,43.36
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,97.46,57.49
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,139.97,96.48
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,150.11,115.4
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,153.61,119.39
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,151.54,118.5
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,184.97,144.46
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,219.35,170.81
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,247.77,192.34
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,277.2,214.41
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,346.25,266.29
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,414.97,316.81
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,441.44,335.17
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,467.4,353.09
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,459.26,346.25
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,447.95,337.14
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,628.98,472.86
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,790.25,587.44
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,725.43,536.33
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,622.44,459.42
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,745.41,552.27
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,840.62,620.64
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,750.13,553.68
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,627.82,462.95
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,624.02,461.67
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,618.75,458.46
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,650.17,482.49
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,685.81,508.66
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,513.05,384.81
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,337.52,254.54
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,426.86,323.19
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,507.08,382.2
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,418.61,316.91
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,336.6,256.04
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,263.97,201.62
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,190.98,145.9
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,139.19,105.88
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,88.53,66.01
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,148.42,113.55
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,199.57,153.04
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,102.23,76.57
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.09,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.32,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,30.64,21.24
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,54.68,42.12
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,47.12,35.4
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,39.49,28.43
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.02,17.03
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,16.71,4.04
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,8.65,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,12.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,25.84,16.15
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,38.92,28.54
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,53.33,41.8
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,67.48,54.66
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,81.58,67.13
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,106.55,80.52
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,104.44,79.83
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,91.46,71.73
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,135.84,107.06
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,184.03,145.18
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,226.61,178.25
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,277.8,218.19
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,323.6,253.68
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,373.37,292.06
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,382.15,298.91
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,386.79,302.16
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,533.05,416.44
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,678.23,527.14
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,590.88,457.78
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,453.09,349.14
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,634.44,490.49
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,794.89,610.85
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,814.02,623.11
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,829.92,633.61
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,764.75,580.54
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,665.56,502.63
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,707.27,534.36
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,754.94,569.01
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,727.29,548.96
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,697.82,527.97
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,759.86,576.87
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,805.01,612.59
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,779.59,593.76
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,751.57,573.35
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,408.85,319.69
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,64.29,46.11
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,129.02,98.21
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,193.14,148.88
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,381.64,297.14
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,516.72,396.47
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,467.44,356.09
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,419.12,316.67
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,368.43,275.22
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,318.93,234.02
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,225.96,165.57
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,164.1,124.63
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,137.46,104.15
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,113.11,86.02
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,89.32,72.95
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,72.92,58.76
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,58.06,45.6
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,43.01,32.02
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,28.66,18.82
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,13.74,2.96
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,7.87,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.16,0.0
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,26.85,17.31
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.52,28.58
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.54,37.08
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,59.22,47.72
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.88,56.34
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,104.54,72.32
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,145.42,100.69
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,188.19,134.53
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,240.52,172.9
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,303.56,222.28
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,355.27,267.61
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,409.63,314.39
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,375.47,293.71
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,295.42,232.78
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,248.47,195.9
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,192.05,150.7
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,314.67,247.6
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,447.23,348.54
