Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,497.55,386.24
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,558.88,431.9
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,417.09,323.7
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,256.79,198.55
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,500.02,388.18
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,728.84,555.38
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,479.86,370.38
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,205.75,157.81
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,432.12,334.34
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,648.52,492.64
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,531.19,404.62
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,413.29,315.83
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,332.85,255.73
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,245.04,188.61
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,532.64,414.82
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,743.87,570.2
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,713.22,545.93
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,679.96,521.32
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,580.45,445.3
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,474.67,364.72
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,510.55,393.3
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,518.37,397.87
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,414.19,317.88
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,328.27,253.17
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,259.19,200.28
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,200.85,156.04
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,187.43,144.33
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,168.41,127.66
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,140.46,105.77
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,113.75,85.75
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,80.87,65.7
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,55.55,43.55
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,47.99,36.81
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,40.35,29.75
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.23,18.52
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.27,6.4
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,7.87,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.31,0.81
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.46,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.64,26.7
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,43.68,33.36
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,50.7,39.78
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,55.56,44.08
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,95.8,56.62
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,144.86,87.03
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,197.37,127.13
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,253.18,173.4
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,307.31,219.26
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,359.91,264.15
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,412.98,308.46
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,463.81,349.88
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,514.09,389.53
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,558.67,424.58
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,603.2,458.56
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,643.64,487.76
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,681.94,514.55
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,716.18,537.74
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,747.72,558.45
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,774.48,575.41
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,798.16,589.85
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,817.13,601.39
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,832.74,610.72
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,843.34,617.3
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,850.52,621.76
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,852.66,623.03
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,851.39,622.21
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,845.85,617.51
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,836.81,610.65
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,822.37,601.55
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,804.54,590.3
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,781.49,575.62
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,755.3,558.17
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,724.63,536.95
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,691.18,513.41
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,653.13,486.18
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,612.84,456.72
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,569.16,424.89
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,523.87,390.85
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,475.43,352.69
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,425.93,312.63
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,372.75,268.64
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,319.85,224.09
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,265.73,178.6
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,213.07,135.03
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,156.72,91.78
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,106.84,59.48
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,58.93,45.46
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,50.17,38.02
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,43.85,32.53
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,37.54,26.83
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.56,18.53
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.6,7.63
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,7.87,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.32,1.37
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.44,16.67
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,36.6,26.26
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,43.65,32.81
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,50.68,39.13
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,56.22,43.95
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,95.61,56.14
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,144.07,85.41
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,196.0,124.2
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,251.66,169.16
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,305.37,213.34
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,357.24,256.53
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,409.61,299.3
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,459.57,339.48
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,509.03,378.24
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,553.61,412.79
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,598.31,446.53
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,638.3,475.24
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,676.03,501.65
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,709.76,525.74
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,740.83,547.64
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,767.63,565.23
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,791.37,580.5
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,809.61,592.69
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,824.56,602.52
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,834.98,608.69
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,842.05,612.75
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,844.16,614.01
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,842.93,613.21
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,834.73,608.37
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,823.3,601.5
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,808.29,591.56
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,790.07,579.22
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,766.52,563.24
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,740.1,545.12
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,709.76,523.76
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,676.86,500.31
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,644.01,476.32
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,603.01,446.26
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,546.22,404.86
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,492.73,365.42
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,450.05,332.57
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,404.17,296.1
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,359.98,259.32
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,311.87,218.36
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,259.65,175.3
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,209.65,134.77
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,159.37,96.93
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,112.7,66.92
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,68.5,53.22
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,59.67,45.81
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,49.1,36.75
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,40.81,29.39
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,29.87,19.45
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,18.93,7.46
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,7.87,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,15.35,1.88
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,29.26,18.93
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,43.19,31.81
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,55.91,43.32
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,68.45,54.43
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,73.44,58.71
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,102.07,68.06
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,112.1,78.77
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,97.13,74.56
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,160.99,121.55
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,236.59,177.84
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,264.9,200.67
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,291.52,221.73
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,381.81,288.16
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,487.74,366.67
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,486.68,366.35
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,463.37,348.43
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,555.05,416.62
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,651.38,486.71
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,683.78,509.46
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,713.89,530.64
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,740.91,548.4
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,765.41,564.13
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,783.48,576.34
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,798.52,586.44
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,755.9,553.23
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,692.48,506.09
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,625.88,458.4
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,547.78,401.93
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,689.51,507.96
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,797.55,586.92
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,783.18,576.27
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,765.82,564.47
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,742.42,548.33
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,716.52,530.32
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,686.81,509.28
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,658.1,488.55
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,621.27,462.07
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,582.73,433.85
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,540.38,402.12
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,497.06,368.99
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,386.53,287.5
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,291.69,218.5
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,313.94,231.01
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,306.66,217.29
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,257.59,176.78
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,210.26,138.48
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,159.67,100.5
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,115.91,72.21
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,73.87,57.78
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.3,48.92
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.0,40.87
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,44.58,32.48
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.15,21.29
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,19.58,8.23
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,8.26,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,15.89,2.6
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,27.85,17.69
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,39.73,28.7
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.96,37.11
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,58.11,45.24
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,65.57,51.68
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,102.28,65.24
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,146.15,91.87
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,193.97,127.51
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,242.04,166.54
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,292.19,208.26
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,341.01,249.0
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,390.81,289.85
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,438.54,328.25
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,486.3,365.64
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,530.85,399.36
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,573.83,430.88
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,613.09,459.01
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,650.69,485.17
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,683.71,508.45
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,714.38,529.66
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,740.41,546.22
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,763.61,560.52
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,782.24,573.01
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,797.82,583.38
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,807.6,589.75
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,814.14,593.96
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,816.2,595.29
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,815.1,594.52
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,808.47,590.05
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,798.72,583.51
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,784.62,573.71
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,767.47,561.82
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,744.55,546.25
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,719.0,528.73
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,689.97,508.0
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,658.58,485.37
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,621.78,458.91
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,584.93,431.9
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,542.45,401.21
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,498.92,368.94
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,452.55,333.06
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,406.06,296.25
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,356.92,256.8
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,308.68,217.43
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,258.69,176.67
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,210.49,137.94
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,163.09,102.7
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,116.25,72.19
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,73.78,57.57
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.43,48.82
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.44,41.17
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,45.35,33.16
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,33.27,22.28
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.07,9.62
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,9.05,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.53,4.0
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.9,18.76
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,39.01,28.24
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,46.38,35.05
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,53.7,41.59
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,58.1,45.38
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,93.63,55.2
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,142.33,83.67
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,194.42,121.97
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,249.97,166.51
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,303.59,210.27
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,355.7,253.1
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,408.24,295.29
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,458.31,334.47
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,507.74,371.86
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,551.74,405.88
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,595.62,439.02
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,636.34,468.86
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,675.13,496.72
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,708.97,520.68
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,740.08,542.43
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,722.22,525.79
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,675.24,489.75
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,700.33,506.91
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,723.61,522.04
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,793.88,573.62
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,842.06,608.59
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,843.9,609.19
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,842.35,608.2
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,795.36,573.23
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,725.75,522.19
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,773.45,559.69
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,792.97,577.43
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,770.35,562.42
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,744.54,545.39
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,714.5,525.76
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,681.75,503.79
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,644.29,477.06
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,604.57,448.12
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,560.92,415.12
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,515.73,380.24
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,468.41,342.95
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,418.91,303.12
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,367.07,261.52
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,315.46,219.07
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,262.17,175.05
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,210.28,132.72
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,154.19,89.95
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,104.61,58.22
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,57.39,44.02
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,50.12,37.82
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,44.2,32.67
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,38.3,27.32
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,29.37,19.16
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.42,9.49
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.15,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.06,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,12.93,5.25
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,19.81,11.6
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,29.02,19.92
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,38.26,28.2
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,47.91,36.65
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,57.27,42.57
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,59.08,43.95
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,60.69,45.13
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,65.37,48.72
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,70.01,52.25
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,131.98,101.8
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,197.64,153.21
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,259.1,200.04
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,331.33,254.73
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,325.92,250.52
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,321.92,247.25
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,203.2,155.61
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,77.49,56.34
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,170.85,129.9
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,265.9,202.78
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,326.1,247.62
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,379.55,286.72
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,338.17,255.41
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,286.12,216.16
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,331.16,250.01
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,366.5,276.08
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,481.58,361.87
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,584.47,436.25
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,547.85,408.8
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,510.75,381.6
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,494.53,370.78
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,477.77,359.4
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,338.98,257.11
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,206.85,156.83
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,237.34,180.74
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,274.12,208.91
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,275.3,210.07
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,275.81,210.8
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,244.39,187.41
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,210.16,161.63
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,162.69,124.87
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,116.6,88.74
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,107.94,82.12
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,99.32,75.46
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,94.79,72.07
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,90.2,68.59
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,79.1,59.88
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,68.1,51.11
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,57.22,44.31
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,46.54,35.04
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,36.35,26.11
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,25.96,16.88
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,17.52,9.25
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.11,1.23
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,4.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,8.65,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,16.8,4.23
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,28.98,18.82
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,41.23,30.17
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,54.41,42.13
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,67.28,53.65
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,79.72,64.43
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,106.01,76.21
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,140.74,97.76
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,182.67,127.9
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,219.84,159.66
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,254.37,189.34
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,291.07,219.24
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,327.05,247.93
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,355.07,270.06
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,380.1,289.08
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,434.89,330.42
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,502.15,380.52
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,491.89,371.64
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,472.36,355.68
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,430.88,324.59
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,375.07,282.44
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,351.8,264.54
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,327.26,245.52
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,322.72,242.05
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,317.79,238.24
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,453.27,338.32
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,578.53,426.89
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,715.65,528.28
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,811.2,597.84
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,801.31,590.51
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,788.36,582.08
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,774.63,572.43
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,757.84,560.61
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,736.24,545.68
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,720.78,534.54
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,690.89,513.21
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,658.52,489.92
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,622.29,463.76
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,583.99,435.54
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,541.83,404.65
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,498.4,371.9
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,452.42,335.61
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,405.81,297.89
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,349.85,253.19
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,300.53,213.52
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,238.31,167.45
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,192.33,136.02
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,155.4,107.91
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,119.85,83.18
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,85.77,68.16
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,71.44,56.1
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,58.94,45.33
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,46.17,34.07
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,33.7,22.85
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,21.05,10.42
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.05,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.45,4.87
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,27.72,17.67
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.02,27.17
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,47.83,36.01
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,55.35,42.67
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,60.28,46.88
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,90.94,55.27
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,142.07,93.24
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,177.05,125.98
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,220.8,152.88
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,285.58,199.14
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,338.29,242.96
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,388.55,284.26
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,436.6,323.03
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,484.15,360.33
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,528.38,394.78
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,571.37,427.43
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,558.11,416.13
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,516.62,383.54
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,512.54,379.97
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,496.3,367.36
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,523.64,386.62
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,550.83,405.33
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,598.21,438.3
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,637.17,465.04
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,733.26,534.59
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,803.46,584.71
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,689.65,501.25
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,533.1,387.37
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,571.61,416.37
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,616.99,448.21
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,705.01,513.33
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,767.08,559.36
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,674.99,492.57
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,576.03,421.23
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,630.49,463.53
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,658.2,485.13
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,465.51,346.45
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,275.43,205.43
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,410.87,307.65
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,498.16,367.84
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,450.39,330.1
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,403.11,292.64
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,353.64,253.15
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,304.86,213.43
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,254.59,172.28
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,206.65,133.79
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,158.78,98.13
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,114.45,70.0
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,70.48,54.76
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.92,48.4
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.23,41.03
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,45.46,33.34
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.04,23.07
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,22.53,11.69
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,9.44,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,18.16,5.51
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,29.64,19.26
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.16,29.88
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.03,37.92
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.84,45.7
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,67.13,52.8
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,95.89,60.77
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,139.8,85.66
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,187.48,119.97
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,235.5,158.19
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,285.69,199.38
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,334.65,240.38
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,384.44,281.56
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,401.61,299.24
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,394.58,296.17
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,475.35,356.32
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,567.32,424.12
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,608.06,453.24
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,642.84,477.98
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,634.09,468.68
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,589.94,434.42
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,561.94,412.86
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,519.98,381.18
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,571.38,417.98
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,632.42,460.03
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,731.24,532.3
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,804.61,585.47
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,751.31,544.07
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,667.45,482.48
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,745.15,539.69
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,790.54,573.15
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,733.72,530.08
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,658.27,475.26
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,700.59,508.54
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,714.9,521.65
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,686.16,501.15
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,654.85,478.96
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,619.74,454.11
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,586.19,429.69
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,543.9,399.35
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,500.21,367.1
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,453.22,330.76
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,405.54,292.89
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,355.9,253.21
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,306.63,212.91
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,252.64,168.45
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,203.02,128.11
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,153.17,90.69
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,106.36,61.1
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,61.56,47.19
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,54.68,41.39
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,48.29,35.97
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.86,30.29
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,32.33,21.68
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.4,10.98
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.71,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,9.05,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.49,5.27
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.43,17.37
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,39.47,28.34
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,47.1,35.34
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,54.65,42.09
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,59.94,46.59
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,89.0,54.39
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,106.5,70.09
