Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,92.05,69.64
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,116.93,88.87
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,142.84,108.46
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,190.13,143.77
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,241.13,181.37
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,304.07,226.55
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,376.03,277.61
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,419.87,308.92
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,466.12,341.87
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,554.96,405.06
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,638.34,463.68
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,670.41,485.65
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,699.99,506.19
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,725.18,522.53
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,747.45,536.72
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,765.19,548.91
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,779.86,559.05
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,789.85,564.68
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,796.69,568.38
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,798.88,569.64
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,798.0,569.07
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,789.49,564.42
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,778.02,557.65
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,728.61,521.07
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,659.62,472.05
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,586.12,422.54
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,514.61,373.24
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,508.62,370.72
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,507.39,370.73
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,506.49,370.89
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,499.87,366.55
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,466.78,342.5
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,433.03,317.74
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,320.08,236.54
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,223.34,166.76
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,120.79,89.38
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,18.36,9.18
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,12.22,4.29
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,9.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.09,5.81
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,30.32,19.78
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,42.44,30.85
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,51.56,39.17
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,60.6,47.22
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,67.98,53.53
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,95.46,61.99
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,140.16,87.67
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,185.97,120.21
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,232.54,156.85
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,281.52,196.64
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,309.32,225.59
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,316.29,235.85
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,386.1,286.34
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,471.47,348.84
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,515.26,382.44
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,557.56,414.45
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,597.97,443.81
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,637.84,472.16
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,622.16,458.68
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,577.94,424.8
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,668.9,491.67
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,742.45,545.16
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,627.92,460.36
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,456.31,333.91
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,647.47,475.99
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,793.75,579.99
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,795.97,580.11
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,795.13,579.56
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,784.43,572.86
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,784.76,572.63
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,710.37,517.38
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,622.74,453.22
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,598.17,436.95
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,572.72,419.49
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,623.28,458.53
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,648.16,478.21
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,558.63,412.4
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,472.98,349.67
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,458.83,339.78
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,444.38,328.44
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,403.76,297.7
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,359.44,263.88
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,310.88,227.43
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,266.48,194.01
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,244.65,170.82
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,206.15,133.42
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,159.0,98.47
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,115.29,70.85
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,71.73,55.58
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,64.1,49.19
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.5,41.86
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,35.44,24.11
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,24.07,13.21
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,12.23,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,9.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,18.11,5.93
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,31.58,20.77
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,44.95,32.88
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,55.52,42.41
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,65.99,51.65
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,73.21,57.88
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,98.52,65.72
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,139.32,88.63
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,184.01,120.14
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,231.94,157.28
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,279.71,195.54
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,326.93,233.79
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,375.29,272.3
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,421.54,308.56
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,468.38,344.39
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,511.76,377.07
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,554.29,408.22
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,594.65,436.88
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,630.37,461.86
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,662.53,482.93
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,692.28,501.76
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,718.89,518.65
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,742.89,533.49
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,761.56,546.22
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,777.15,556.83
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,788.07,564.07
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,795.87,569.41
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,798.57,571.58
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,798.14,571.86
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,792.99,569.72
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,784.71,565.59
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,771.34,557.49
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,754.84,546.96
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,734.1,532.4
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,710.36,515.65
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,682.09,497.56
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,651.22,477.21
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,615.8,452.22
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,578.23,425.09
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,540.06,396.3
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,497.12,363.46
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,450.5,327.34
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,403.51,290.02
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,342.67,244.51
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,290.77,206.62
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,248.52,171.24
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,202.77,133.11
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,159.28,98.34
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,108.38,62.86
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,65.35,50.09
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,59.47,45.28
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,52.55,39.37
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,43.18,31.17
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.31,22.3
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,23.46,12.77
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,9.48,2.28
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,14.44,6.76
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,20.94,12.55
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,27.46,18.31
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,34.77,24.63
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,42.1,29.32
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,78.54,58.98
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,114.47,87.7
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,127.16,97.55
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,139.98,107.48
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,141.53,108.5
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,142.55,109.08
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,179.24,137.36
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,217.22,166.24
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,341.52,261.25
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,477.68,363.24
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,445.15,337.62
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,388.8,294.07
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,452.87,342.0
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,512.8,386.01
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,371.66,280.82
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,207.47,155.55
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,195.37,146.53
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,183.13,137.13
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,249.22,187.41
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,326.13,244.86
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,342.39,256.76
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,358.32,268.55
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,387.47,290.33
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,415.95,311.51
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,439.97,329.54
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,462.67,346.52
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,549.55,412.31
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,618.45,463.61
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,643.22,484.88
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,647.89,491.24
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,532.71,403.69
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,419.15,317.3
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,363.17,275.64
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,306.2,232.82
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,249.14,189.74
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,193.84,147.7
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,204.15,155.73
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,208.65,158.68
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,137.73,104.1
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,71.24,52.6
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,62.89,46.13
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,54.48,39.48
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,45.97,34.23
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,37.48,26.91
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,29.39,19.85
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,21.33,12.73
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,14.83,6.91
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,8.34,0.99
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,9.05,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.47,5.75
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.34,18.19
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.13,28.16
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.95,36.22
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,56.66,44.0
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,64.95,51.13
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,90.2,59.36
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,130.54,79.85
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,176.99,111.16
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,225.38,150.16
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,275.51,192.12
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,324.64,233.73
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,376.8,277.14
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,410.46,306.95
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,424.82,319.86
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,449.77,339.48
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,476.34,359.45
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,507.78,381.93
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,538.36,403.31
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,541.25,404.49
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,539.49,402.24
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,555.09,413.21
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,561.3,417.49
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,598.3,443.86
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,626.87,464.09
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,612.31,452.29
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,587.3,433.59
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,552.53,408.55
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,516.54,382.47
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,473.85,352.07
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,440.52,328.04
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,491.63,365.92
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,530.6,394.31
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,496.88,370.08
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,463.47,346.32
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,344.03,259.21
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,230.92,174.45
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,220.98,167.44
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,211.08,160.14
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,197.12,149.95
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,183.3,139.81
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,174.85,133.53
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,166.34,127.17
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,151.74,116.04
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,137.45,105.12
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,122.9,93.99
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,108.83,83.18
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,95.38,72.75
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,82.07,62.27
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,69.28,54.47
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,57.02,43.95
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,45.37,33.88
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,33.63,23.54
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,23.29,14.26
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.79
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,9.05,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.75,6.81
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,28.14,18.25
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,37.52,27.02
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,43.42,32.5
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,49.35,37.8
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,54.61,42.34
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,80.93,48.83
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,128.55,73.65
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,183.13,112.86
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,234.5,154.29
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,287.5,198.87
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,338.82,242.52
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,390.59,285.92
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,440.2,326.24
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,488.49,364.33
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,533.74,400.17
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,577.5,433.95
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,616.98,462.88
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,654.29,489.42
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,687.28,513.43
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,717.55,535.08
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,742.51,551.6
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,764.28,565.62
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,782.36,578.34
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,797.16,588.38
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,775.06,567.76
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,726.69,529.34
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,781.41,572.42
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,812.31,598.0
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,806.41,594.66
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,797.29,589.43
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,784.54,581.21
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,768.54,570.29
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,747.58,555.76
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,723.63,538.94
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,640.77,476.43
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,545.85,405.54
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,587.46,438.26
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,593.35,443.42
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,551.76,411.95
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,508.52,378.61
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,463.04,341.98
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,415.29,302.79
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,364.5,261.03
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,313.83,218.61
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,261.92,174.66
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,210.7,132.21
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,159.48,93.42
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,106.56,59.27
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,58.91,45.04
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,51.76,39.08
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,46.27,34.42
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,40.78,29.57
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,32.66,22.18
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,24.55,14.21
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,9.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.64,7.56
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,29.03,19.15
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,38.42,27.91
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,44.71,33.76
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,51.01,39.41
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,55.55,43.34
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,80.81,49.02
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,129.78,74.61
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,185.71,115.25
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,237.44,157.36
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,290.87,202.88
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,343.14,248.49
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,395.68,293.89
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,445.68,335.95
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,494.04,375.65
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,539.55,412.7
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,583.46,447.57
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,623.31,477.84
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,661.04,505.73
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,694.95,531.01
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,726.12,553.81
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,752.86,571.97
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,776.52,587.59
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,795.86,601.03
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,811.86,611.41
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,823.67,617.99
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,832.09,622.32
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,835.56,624.31
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,835.63,624.09
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,831.43,621.07
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,823.73,615.76
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,810.23,606.34
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,793.28,594.59
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,772.75,579.94
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,748.8,562.71
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,718.99,541.07
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,686.25,517.0
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,650.2,490.13
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,611.53,460.76
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,568.17,427.27
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,522.98,391.57
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,475.33,353.07
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,426.41,312.58
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,374.54,269.35
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,322.45,225.1
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,268.62,179.05
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,211.92,131.77
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,158.27,90.55
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,106.93,57.91
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,57.21,44.14
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,50.53,38.52
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,45.14,33.91
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,36.66,26.4
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,29.87,20.18
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,23.18,13.47
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,8.65,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,18.09,6.75
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,25.99,16.9
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,33.98,24.5
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,39.75,29.94
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,45.54,35.22
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,53.68,42.33
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,78.39,47.28
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,128.18,72.5
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,180.8,109.95
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,233.78,152.61
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,288.08,197.93
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,343.0,244.31
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,395.24,287.82
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,445.2,328.75
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,494.25,367.75
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,540.68,403.02
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,585.51,435.81
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,626.28,465.02
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,664.65,491.66
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,698.84,516.77
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,730.25,539.59
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,757.28,558.07
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,781.11,574.13
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,800.9,588.13
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,817.27,599.45
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,827.84,607.02
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,834.89,612.39
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,837.27,614.3
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,836.2,614.05
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,830.84,609.87
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,821.97,603.49
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,808.12,594.63
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,790.83,583.55
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,768.66,568.41
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,743.26,550.82
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,713.42,529.54
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,680.73,505.94
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,643.91,479.3
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,604.68,450.31
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,562.05,417.89
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,517.66,383.35
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,469.79,345.35
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,420.87,305.55
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,369.35,262.89
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,317.69,219.36
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,261.87,172.62
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,209.53,129.45
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,156.65,89.29
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,106.17,57.43
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,57.76,44.23
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,42.14,30.96
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,37.21,26.54
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,30.1,20.06
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,23.06,13.16
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,9.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.56,7.56
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,28.88,19.06
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,38.16,27.81
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,44.37,33.61
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,50.58,39.2
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,55.75,43.7
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,78.73,49.18
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,125.24,72.93
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,174.97,108.13
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,228.61,151.09
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,280.02,193.93
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,330.37,236.63
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,381.17,278.99
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,429.85,318.83
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,477.97,357.02
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,521.11,390.79
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,563.57,422.9
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,603.72,451.71
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,642.19,478.34
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,675.56,500.09
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,706.31,519.18
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,732.77,534.62
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,756.27,547.44
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,775.19,557.76
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,790.88,565.16
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,802.09,570.21
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,810.01,573.19
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,813.09,574.08
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,812.88,573.06
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,808.55,568.5
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,800.84,562.03
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,787.86,555.06
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,771.56,545.85
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,750.81,533.31
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,726.86,518.47
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,698.15,499.48
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,666.63,478.26
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,631.35,454.03
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,593.76,427.64
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,551.9,397.6
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,508.35,365.5
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,461.55,330.52
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,413.89,293.71
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,362.43,253.03
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,311.89,212.03
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,259.57,169.57
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,208.62,128.73
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,157.18,90.5
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,104.34,56.81
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,57.98,44.02
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,51.53,38.71
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,46.07,34.12
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,40.61,29.34
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,32.91,22.37
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,25.26,14.93
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.25,6.51
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.17,18.12
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,38.11,27.29
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,47.42,35.69
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,54.55,41.99
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,59.86,46.52
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,81.09,51.56
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,125.35,73.74
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,173.07,106.73
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,221.8,144.8
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,272.49,186.04
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,324.44,228.91
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,373.75,269.22
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,421.38,306.84
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,468.73,343.0
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,513.26,377.23
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,556.58,409.63
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,595.86,437.72
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,628.27,460.41
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,661.28,483.79
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,691.85,505.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,717.31,521.44
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,739.89,535.61
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,757.98,547.68
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,772.97,557.59
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,783.3,563.17
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,790.5,566.47
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,793.04,567.99
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,792.52,567.64
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,789.0,564.75
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,782.22,559.85
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,769.9,551.89
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,754.42,541.6
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,733.6,528.05
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,709.84,512.31
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,681.83,492.79
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,651.2,471.2
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,616.4,446.64
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,579.42,420.02
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,539.24,390.28
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,499.02,359.74
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,453.04,324.53
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,406.13,287.69
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,356.85,248.79
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,307.72,209.15
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,257.23,167.96
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,204.16,125.57
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,154.59,89.03
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,107.65,59.91
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,61.95,46.77
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,54.11,40.37
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,48.43,35.67
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,42.73,30.74
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,34.39,23.29
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,26.01,15.36
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.31,6.47
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,29.23,18.85
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,38.92,27.72
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,45.48,33.7
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,52.03,39.45
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,56.12,42.91
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,76.57,46.94
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,123.69,70.03
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,174.03,104.69
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,227.57,146.54
