Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,279.04,188.64
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,329.86,231.18
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,381.12,273.57
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,430.45,313.76
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,478.68,352.1
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,523.04,387.1
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,565.95,420.15
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,605.24,448.83
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,642.09,474.92
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,635.7,468.05
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,601.56,441.19
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,627.11,458.27
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,651.16,473.75
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,727.81,530.36
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,788.14,575.42
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,798.45,581.75
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,805.49,586.21
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,807.77,587.87
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,806.89,587.53
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,800.49,582.66
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,790.96,575.79
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,776.76,566.38
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,759.44,554.72
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,737.29,539.59
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,712.33,522.32
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,683.19,501.57
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,651.55,478.77
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,619.88,455.5
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,580.99,426.78
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,539.51,396.28
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,496.75,364.04
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,450.53,327.8
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,402.45,289.5
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,353.85,250.57
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,305.77,211.39
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,244.83,166.89
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,200.21,137.17
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,162.02,108.8
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,125.58,84.4
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,84.77,65.9
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.63,50.07
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.4,43.25
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.07,36.09
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,38.39,26.65
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,27.66,16.73
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,14.15,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,9.44,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.65,7.47
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,28.3,18.38
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,37.03,26.58
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,43.05,32.16
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,49.11,37.58
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,52.44,40.44
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,77.36,47.5
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,127.81,71.81
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,181.24,109.21
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,234.4,151.84
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,289.38,198.25
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,345.08,245.88
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,397.98,290.63
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,448.96,332.92
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,499.3,373.43
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,546.04,410.68
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,591.0,445.48
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,632.28,475.69
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,671.32,503.29
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,706.25,526.8
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,738.27,547.46
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,765.66,564.66
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,789.79,579.17
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,809.06,590.81
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,824.8,599.64
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,835.43,604.45
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,842.46,606.99
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,845.12,607.99
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,844.23,606.82
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,837.95,601.11
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,828.18,593.31
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,814.41,584.24
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,797.16,573.02
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,774.69,557.65
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,749.0,539.98
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,719.05,519.27
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,686.18,496.28
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,649.58,469.38
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,610.63,440.42
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,567.74,409.86
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,523.03,377.05
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,474.92,340.45
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,425.82,302.01
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,374.7,260.85
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,323.34,218.71
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,267.03,172.59
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,214.19,129.95
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,161.04,90.49
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,110.26,58.95
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,61.52,46.55
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,49.36,36.52
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,44.08,32.07
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,38.81,27.45
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,31.73,21.12
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,24.72,14.43
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,9.44,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.32,6.53
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,29.24,19.18
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,38.93,28.22
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,45.89,34.64
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,52.81,40.82
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,56.87,44.31
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,75.78,47.9
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,122.98,70.82
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,173.52,105.74
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,227.55,148.23
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,279.61,191.03
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,330.88,234.28
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,382.63,277.39
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,432.28,317.42
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,481.09,355.58
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,526.34,391.03
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,570.14,424.35
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,610.28,453.43
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,648.35,480.17
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,681.87,503.98
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,712.72,525.41
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,738.92,542.19
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,762.06,556.52
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,780.89,568.8
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,796.44,578.52
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,806.77,583.31
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,813.73,585.96
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,816.59,587.19
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,816.18,586.42
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,810.93,581.95
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,802.38,575.49
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,789.36,567.39
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,773.06,556.64
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,751.44,542.18
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,726.83,525.56
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,698.12,505.58
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,666.69,483.44
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,630.96,458.29
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,593.1,431.08
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,551.31,400.73
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,507.94,368.43
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,462.3,333.13
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,414.69,295.52
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,364.77,255.25
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,315.0,214.46
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,263.67,172.73
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,210.1,130.09
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,159.5,92.62
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,111.59,62.58
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,65.63,50.04
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,57.09,43.07
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,51.12,38.12
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,45.1,32.92
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,36.42,25.22
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.68,17.02
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.04,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.54,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,6.82,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,16.76,8.54
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,26.74,17.57
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,39.48,28.99
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,51.84,39.98
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,64.76,51.18
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,77.81,59.4
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,104.57,80.09
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,136.15,103.85
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,156.2,119.15
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,176.49,134.54
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,203.47,154.55
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,231.75,175.14
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,219.15,165.2
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,200.5,150.65
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,210.94,158.38
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,221.32,165.83
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,222.3,165.95
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,223.02,165.86
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,278.0,206.01
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,329.06,242.25
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,464.81,339.55
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,605.94,435.79
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,686.5,491.73
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,754.74,539.25
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,766.52,545.23
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,775.47,549.93
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,778.45,551.77
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,778.51,551.77
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,692.16,490.24
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,580.54,411.68
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,547.62,390.47
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,514.57,368.23
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,620.41,445.46
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,697.6,500.32
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,590.86,425.02
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,481.65,347.94
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,514.69,373.43
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,536.99,389.54
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,432.28,315.02
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,342.27,250.82
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,341.46,250.11
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,337.4,245.7
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,202.79,148.16
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,82.14,59.24
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,77.83,56.21
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,73.5,53.01
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,65.14,46.68
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,56.81,40.27
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,47.9,35.01
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,39.02,27.62
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,30.93,20.77
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,22.87,13.82
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,15.97,7.81
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.1,1.75
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.54,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,17.32,5.54
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,30.0,19.42
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,42.47,30.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,56.51,43.16
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,70.31,55.14
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,84.37,67.08
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,102.44,76.25
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,126.1,92.73
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,145.87,108.82
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,188.88,128.94
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,268.17,180.96
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,314.83,224.11
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,345.41,252.71
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,401.78,294.75
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,466.27,343.48
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,511.44,378.45
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,555.3,411.49
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,595.49,441.15
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,633.78,468.68
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,668.09,493.39
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,699.86,515.82
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,727.03,533.85
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,751.26,549.53
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,770.93,562.74
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,787.38,573.16
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,799.36,579.61
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,808.02,583.91
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,811.4,585.72
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,811.47,585.46
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,807.42,582.88
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,800.0,578.19
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,786.91,569.27
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,770.49,558.01
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,748.9,542.0
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,724.17,523.77
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,695.5,503.47
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,664.07,480.99
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,627.92,454.89
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,589.6,426.79
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,547.96,396.59
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,504.67,364.36
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,458.52,328.5
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,411.72,291.32
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,360.6,250.46
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,310.4,209.5
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,259.21,167.96
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,209.88,128.69
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,155.93,88.6
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,108.1,58.6
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,63.01,47.24
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,54.86,40.64
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,49.2,36.01
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,43.52,31.15
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,35.19,23.79
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.82,16.04
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.68,0.33
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,9.05,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.74,6.34
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,27.28,17.14
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,35.83,25.06
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,41.73,30.46
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,47.65,35.68
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,51.85,39.25
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,68.65,42.44
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,114.75,63.71
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,167.67,100.18
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,192.98,133.96
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,182.78,138.4
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,259.94,188.35
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,368.7,265.95
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,417.66,305.89
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,464.82,343.65
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,414.93,310.66
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,314.83,236.42
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,215.02,161.24
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,107.53,78.44
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,111.07,81.19
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,114.67,83.88
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,96.28,69.58
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,77.77,55.17
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,432.8,331.31
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,771.8,573.16
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,553.31,413.34
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,271.33,201.0
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,559.04,420.31
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,790.33,585.98
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,443.04,337.05
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,70.14,48.95
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,237.03,177.75
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,400.84,299.65
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,283.85,212.82
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,164.37,122.42
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,285.47,215.88
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,397.84,300.52
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,255.76,193.74
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,115.61,85.68
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,136.66,102.63
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,157.21,119.12
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,256.76,195.92
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,337.24,255.11
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,285.9,215.81
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,242.67,183.17
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,164.8,124.24
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,98.25,74.41
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,86.76,65.54
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,75.37,56.58
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,63.56,49.35
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,56.19,43.06
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,50.6,38.27
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,44.99,33.27
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,36.74,25.79
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,26.74,16.49
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.41,1.11
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,10.23,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,19.69,7.04
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,29.62,19.52
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.63,28.93
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,49.27,37.73
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,56.44,44.16
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,62.45,49.27
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,79.84,53.39
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,125.37,74.82
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,174.49,108.35
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,224.58,148.1
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,276.22,191.23
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,327.1,234.32
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,381.22,279.52
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,429.81,319.76
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,478.14,358.83
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,523.71,395.59
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,568.09,430.62
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,608.78,461.32
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,642.27,486.2
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,676.14,511.5
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,707.51,534.54
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,734.37,553.14
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,758.38,569.4
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,777.93,583.25
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,794.32,594.76
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,806.01,601.96
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,814.49,606.62
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,817.84,608.78
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,818.01,608.89
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,815.13,607.0
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,808.86,602.89
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,796.13,594.17
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,780.13,582.89
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,760.0,568.68
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,736.57,551.97
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,647.43,484.41
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,546.68,408.65
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,593.31,445.18
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,604.22,453.91
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,563.05,422.65
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,520.12,389.42
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,473.87,352.11
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,425.76,312.42
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,374.84,270.23
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,323.83,227.16
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,271.23,182.15
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,219.01,138.31
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,166.83,98.04
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,116.98,65.63
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,63.13,41.64
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,51.52,39.04
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,46.33,34.66
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,41.14,30.1
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,34.14,23.77
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,27.21,17.09
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,13.32,1.37
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,9.44,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.74,7.02
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.97,18.27
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,36.29,26.16
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,41.96,31.48
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,47.68,36.65
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,51.68,40.04
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,72.44,46.5
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,121.96,68.54
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,174.49,104.11
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,227.13,145.57
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,280.98,190.18
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,333.84,234.81
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,388.45,280.12
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,438.97,321.53
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,488.52,361.01
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,534.48,397.26
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,578.83,431.33
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,619.95,461.58
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,658.92,489.51
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,693.7,514.49
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,725.72,537.06
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,753.23,555.1
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,777.65,570.69
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,797.04,583.77
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,813.01,593.94
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,824.37,599.83
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,832.24,603.52
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,835.49,605.49
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,835.31,605.34
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,830.18,602.08
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,821.64,596.71
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,808.05,587.67
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,791.04,576.24
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,769.1,560.28
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,744.1,542.16
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,715.52,523.15
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,684.07,501.79
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,647.18,475.53
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,608.21,447.24
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,566.2,415.85
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,522.47,382.44
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,448.25,327.37
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,381.01,277.94
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,314.43,229.4
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,263.22,192.96
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,238.12,170.49
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,206.41,142.12
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,167.24,112.83
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,130.73,88.34
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,93.76,68.54
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,77.45,60.96
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,65.63,51.06
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,53.55,40.63
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,41.41,29.81
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,29.13,18.55
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,14.9,2.37
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,9.44,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.63,6.7
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.6,18.69
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,37.58,27.15
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,43.88,33.02
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,50.19,38.69
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,54.38,42.23
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,69.76,44.98
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,117.45,66.07
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,172.2,103.21
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,223.11,142.73
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,275.92,185.96
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,327.97,229.51
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,380.39,272.67
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,430.84,313.25
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,479.44,351.12
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,525.16,386.34
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,569.42,419.3
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,610.48,448.07
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,649.67,474.45
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,684.2,496.14
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,716.0,515.02
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,743.4,530.85
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,767.71,544.13
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,787.38,555.07
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,803.67,563.12
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,814.99,567.69
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,822.85,570.23
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,826.12,571.19
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,825.99,570.26
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,820.91,567.24
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,812.43,562.28
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,799.37,553.88
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,782.93,543.42
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,761.81,529.06
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,737.58,512.63
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,708.39,493.91
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,676.37,473.03
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,640.71,449.28
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,602.78,423.45
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,560.78,395.43
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,517.07,365.24
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,469.82,330.78
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,421.83,294.63
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,370.48,254.98
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,319.87,214.84
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,267.71,173.55
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,217.48,134.14
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,162.59,93.48
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,114.0,62.7
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,68.17,44.43
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,57.85,43.51
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,51.88,38.61
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,45.87,33.46
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,37.97,26.4
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.17,17.42
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.14,2.01
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,17.47,4.95
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,29.59,19.18
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,41.75,30.35
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,54.85,42.06
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,67.64,53.29
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,80.03,63.91
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,96.88,71.84
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,130.01,91.04
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,166.95,116.65
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,199.13,143.89
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,224.31,165.77
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,259.45,192.92
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,298.85,223.14
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,335.35,250.38
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,372.69,277.71
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,424.26,316.02
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,487.52,362.63
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,488.83,362.75
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,488.49,361.14
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,527.23,389.15
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,566.83,417.37
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,553.29,405.91
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,527.97,386.33
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,553.55,404.91
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,578.74,422.94
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,700.4,513.0
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,788.18,577.93
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,738.52,538.54
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,659.87,479.61
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,699.95,507.63
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,732.4,529.59
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,753.04,547.16
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,748.54,547.87
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,728.04,533.21
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,704.72,516.52
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,644.36,471.33
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,574.19,419.63
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,520.51,381.55
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,475.9,349.37
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,381.27,280.95
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,296.19,218.86
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,257.06,190.32
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,219.93,162.98
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,188.53,139.98
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,158.06,117.48
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,135.33,100.48
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,113.66,84.21
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,107.47,79.85
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,100.62,74.92
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,85.79,63.69
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,72.42,55.8
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,58.98,44.52
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,45.45,32.93
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,33.13,22.21
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,20.63,11.18
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,10.27,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
