Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,9.05,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.48,4.64
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.42,17.18
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,39.58,28.23
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,46.83,34.83
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,54.04,41.17
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,62.6,48.38
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,78.9,53.77
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,117.71,68.88
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,165.77,98.57
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,218.58,139.1
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,269.59,180.5
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,320.07,222.29
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,371.16,264.01
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,419.84,303.1
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,468.07,340.72
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,490.75,358.54
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,490.68,358.06
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,526.62,382.49
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,561.43,405.05
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,631.26,454.47
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,694.05,498.59
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,719.36,514.16
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,741.58,527.72
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,759.12,542.53
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,773.5,554.86
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,718.97,515.47
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,634.32,454.88
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,636.31,457.04
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,636.72,457.55
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,721.44,519.45
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,783.83,564.73
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,638.93,461.32
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,475.89,343.61
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,484.97,351.33
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,492.18,356.72
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,495.92,359.89
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,503.32,365.36
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,441.48,320.94
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,389.3,283.39
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,415.36,302.47
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,426.74,309.76
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,389.95,282.66
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,353.11,255.28
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,301.32,218.01
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,253.3,183.55
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,221.78,159.3
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,190.38,135.05
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,166.12,109.42
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,121.9,72.15
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,78.53,52.65
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,65.0,49.31
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,55.47,41.36
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.06,34.99
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,38.68,26.75
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.29,18.19
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,17.78,4.25
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,8.65,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,16.7,3.83
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,30.26,19.34
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,43.71,31.58
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,57.88,44.1
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,71.0,55.49
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,81.12,64.06
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,95.5,70.0
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,128.45,87.84
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,167.0,113.48
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,207.99,144.75
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,250.31,178.17
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,274.17,200.74
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,287.65,213.93
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,326.28,243.02
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,371.04,276.34
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,403.6,300.23
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,435.81,323.41
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,481.45,356.28
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,529.85,390.75
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,537.3,395.34
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,540.26,396.58
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,528.54,387.71
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,520.77,381.44
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,531.97,389.05
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,542.13,395.83
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,559.45,407.14
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,575.93,417.76
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,610.26,441.82
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,635.39,459.4
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,579.92,419.94
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,531.92,385.56
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,535.66,388.64
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,537.98,390.47
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,484.92,352.64
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,425.13,310.0
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,456.13,333.68
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,475.51,348.56
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,425.27,312.3
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,377.41,277.8
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,386.56,284.77
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,394.86,290.24
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,409.13,298.77
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,403.96,290.9
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,314.78,226.98
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,243.73,178.32
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,186.6,136.91
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,139.92,103.73
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,98.12,72.13
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,57.58,40.84
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,49.06,34.22
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,40.56,28.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,32.08,21.76
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,23.63,14.5
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,16.74,8.45
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,9.87,2.4
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.3,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.79,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.08,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,13.74,1.94
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,27.93,17.44
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,41.67,29.84
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,56.17,42.73
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,69.72,54.62
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,83.2,66.23
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,98.93,74.69
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,124.44,86.63
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,167.19,112.16
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,209.04,140.79
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,263.69,181.68
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,297.35,215.33
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,313.55,233.26
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,358.02,266.96
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,410.7,306.32
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,451.83,337.25
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,494.26,368.66
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,512.04,380.6
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,518.53,383.94
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,574.64,424.04
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,628.45,461.74
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,563.63,413.31
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,489.03,357.75
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,565.96,413.11
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,637.38,462.73
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,652.29,472.3
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,665.77,481.28
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,667.0,481.89
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,666.37,481.35
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,675.04,486.69
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,687.88,494.56
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,696.1,500.43
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,701.43,504.34
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,663.85,478.06
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,625.38,451.34
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,521.63,378.67
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,424.63,309.56
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,521.03,381.49
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,579.54,422.91
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,539.53,392.97
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,498.18,362.05
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,401.98,292.68
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,319.84,234.52
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,161.17,117.68
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,7.64,0.44
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,130.56,86.02
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,212.01,133.37
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,163.05,96.23
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,116.78,66.18
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,70.88,45.25
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,55.4,41.26
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,49.8,36.6
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,44.17,31.74
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.93,24.48
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.62,16.86
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.37,3.66
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.05,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.43,3.65
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,27.64,17.25
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,37.88,26.73
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.87,33.97
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,56.03,42.87
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,61.96,47.93
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,75.3,51.38
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,114.29,77.69
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,123.97,94.14
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,133.41,101.5
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,140.5,106.94
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,130.52,98.76
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,119.18,89.52
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,115.45,86.15
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,111.56,82.71
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,118.27,87.74
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,125.13,92.88
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,155.57,115.98
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,186.49,139.1
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,193.66,144.31
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,200.9,149.6
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,162.81,120.32
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,124.35,90.73
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,126.94,92.68
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,129.5,94.56
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,288.94,214.56
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,446.26,327.59
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,538.31,393.35
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,628.15,456.19
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,427.69,314.08
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,218.71,160.36
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,326.67,240.65
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,426.29,311.95
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,586.92,430.12
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,708.55,516.56
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,573.79,420.44
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,438.71,322.84
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,415.66,307.26
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,392.29,290.72
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,461.94,343.15
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,499.28,369.25
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,397.93,294.55
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,310.61,231.36
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,326.48,239.56
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,317.02,225.28
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,269.62,186.68
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,220.99,147.87
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,175.6,113.7
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,133.46,85.6
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,92.55,64.83
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,76.57,59.78
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,67.08,51.79
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,57.58,43.55
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,44.72,32.22
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,31.76,20.51
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,18.4,5.03
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.05,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,17.38,3.3
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.26,18.75
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.18,29.8
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.08,37.91
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,66.39,52.16
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,78.05,54.22
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,122.01,73.65
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,169.85,105.18
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,217.81,141.66
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,268.72,182.69
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,318.66,223.94
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,371.93,267.17
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,420.48,306.07
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,469.28,344.1
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,514.97,378.83
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,559.51,411.64
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,600.31,440.8
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,638.95,467.6
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,629.66,459.44
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,599.67,436.57
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,648.11,469.68
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,696.82,501.81
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,682.38,490.93
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,663.73,477.61
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,663.49,476.88
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,667.71,478.83
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,676.25,484.64
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,689.19,493.21
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,674.78,483.58
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,664.81,476.99
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,653.59,469.66
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,640.61,461.12
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,622.18,448.83
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,602.29,435.48
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,579.5,420.04
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,555.49,403.6
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,595.84,434.05
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,601.99,439.33
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,564.06,411.83
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,520.68,379.98
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,428.61,313.02
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,346.38,254.27
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,349.28,251.19
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,327.35,225.84
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,275.64,183.21
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,221.14,139.09
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,169.78,100.06
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,120.95,67.85
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,73.85,46.62
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,58.0,43.84
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,52.02,38.9
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,45.98,33.71
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,38.1,26.72
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.19,19.34
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.56,4.64
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,7.47,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,14.44,1.42
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,27.55,17.38
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,40.21,29.09
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,54.52,41.91
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,68.55,54.28
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,82.0,65.73
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,97.3,73.83
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,121.61,90.23
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,144.76,107.82
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,167.79,125.46
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,190.61,142.97
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,263.3,190.03
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,362.89,260.51
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,362.69,267.2
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,326.44,243.57
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,351.9,262.05
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,377.28,279.9
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,469.62,346.41
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,574.47,419.8
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,603.2,439.27
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,631.18,458.39
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,687.61,497.03
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,739.42,531.71
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,758.45,543.59
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,774.43,553.56
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,711.55,505.6
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,624.71,441.99
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,720.83,511.21
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,797.38,564.72
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,791.18,559.76
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,781.9,553.64
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,769.3,544.99
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,753.68,534.34
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,732.87,519.71
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,709.29,503.18
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,589.38,420.41
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,463.42,332.21
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,450.66,324.65
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,436.02,314.78
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,394.42,286.23
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,354.66,258.72
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,292.51,214.34
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,239.7,176.43
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,187.37,138.48
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,137.45,101.75
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,178.47,129.28
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,201.53,141.23
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,166.75,115.42
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,133.84,92.72
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,102.39,74.02
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,86.18,67.21
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,72.24,55.62
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,58.07,43.56
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,43.92,31.27
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,29.6,18.57
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,17.08,4.27
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,3.93,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.11,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,9.89,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,24.06,14.21
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,37.67,26.56
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,51.91,39.24
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,65.1,50.85
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,79.19,62.85
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,94.1,71.43
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,67.15,48.88
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,19.04
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,70.55,52.29
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,109.87,83.65
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,108.64,82.3
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,107.19,80.9
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,158.06,120.34
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,210.47,160.07
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,169.89,128.56
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,127.44,95.51
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,145.06,108.94
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,162.96,122.33
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,194.22,145.75
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,225.87,169.11
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,232.17,173.26
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,238.43,177.46
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,226.53,168.4
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,214.43,159.27
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,270.24,200.35
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,336.62,247.97
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,342.74,251.94
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,348.52,255.96
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,414.13,303.48
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,478.75,349.09
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,548.73,398.87
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,613.67,443.95
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,624.1,450.59
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,637.32,459.17
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,430.28,315.66
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,221.95,163.78
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,360.14,267.71
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,479.01,351.81
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,507.31,371.1
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,508.09,369.56
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,462.7,334.44
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,416.33,298.05
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,368.25,259.56
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,320.16,220.33
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,269.8,179.11
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,216.57,136.16
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,167.29,104.46
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,130.72,85.72
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,92.53,64.39
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.32,56.7
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.51,44.39
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,44.35,32.32
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,36.44,25.28
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.51,17.87
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,16.83,4.21
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,15.98,1.02
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,25.93,15.78
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,38.03,26.94
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,45.32,33.62
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,52.55,40.04
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,57.25,43.98
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,68.69,46.35
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,113.75,65.43
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,162.31,97.18
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,211.2,134.49
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,262.02,175.52
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,315.03,219.49
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,365.36,261.04
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,413.66,299.7
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,461.5,336.71
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,506.36,370.02
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,550.05,401.03
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,562.47,407.99
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,553.72,399.21
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,625.07,449.48
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,689.75,494.0
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,716.04,509.39
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,739.33,522.81
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,686.88,483.57
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,598.43,420.8
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,573.97,405.34
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,555.61,392.98
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,612.95,432.56
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,660.94,464.83
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,642.96,452.52
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,623.63,439.91
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,708.36,500.44
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,757.33,535.76
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,696.86,491.48
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,621.52,438.75
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,534.5,379.5
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,452.48,322.72
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,476.65,340.1
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,487.75,347.07
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,263.92,191.34
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,44.7,29.07
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,200.79,147.4
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,338.14,243.53
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,309.51,221.38
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,278.48,197.99
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,239.47,168.94
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,202.09,141.03
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,167.65,115.97
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,134.97,93.49
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,100.0,69.97
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,70.8,54.35
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.38,47.47
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,53.83,40.2
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,42.86,30.54
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,31.79,20.46
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,18.73,5.25
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.51,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.17,0.06
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,28.05,17.55
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,40.81,29.42
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,50.95,38.62
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,60.96,47.48
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,69.27,54.64
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,82.85,59.48
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,123.14,77.9
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,170.41,109.44
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,178.94,126.67
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,160.14,121.84
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,178.79,135.97
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,197.65,149.96
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,167.62,126.5
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,136.17,101.91
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,145.11,108.63
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,154.19,115.33
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,171.03,127.69
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,188.09,140.05
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,213.41,158.69
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,239.03,177.29
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,390.61,287.17
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,531.79,382.88
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,555.2,396.39
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,578.07,410.43
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,510.07,362.3
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,429.43,305.82
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,302.12,217.99
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,169.34,122.56
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,221.9,161.75
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,274.46,199.25
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,459.02,330.87
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,626.8,442.57
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,524.92,371.82
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,426.62,304.52
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,468.54,336.23
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,497.58,357.61
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,340.22,248.08
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,179.88,131.85
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,102.04,73.81
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,24.62,13.84
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,23.05,12.69
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,21.48,11.5
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,19.92,10.34
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,18.37,9.17
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,139.77,95.81
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,226.55,149.25
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,176.75,111.64
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,133.36,82.85
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,93.19,63.0
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,76.61,59.44
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,66.8,51.27
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,56.78,42.67
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,44.36,31.79
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,31.68,20.36
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,18.36,4.98
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,7.87,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,25.75,15.43
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.36,25.35
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.69,32.98
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,55.25,42.36
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,60.87,47.2
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,72.42,50.19
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,120.05,81.73
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,141.55,105.7
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,164.33,123.34
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,187.02,140.99
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,206.32,155.99
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,224.87,170.12
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,294.48,221.22
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,375.83,280.9
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,410.34,306.02
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,444.7,330.64
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,476.82,353.16
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,508.49,374.89
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,601.05,442.73
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,683.96,502.93
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,712.46,521.09
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,738.49,537.57
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,758.98,551.02
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,776.44,562.3
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,789.31,569.62
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,799.1,574.58
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,803.77,577.05
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,805.29,577.57
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,801.73,574.16
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,794.99,568.82
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,783.13,560.88
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,768.08,550.55
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,749.73,538.02
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,728.13,523.22
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,700.51,504.14
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,670.18,482.99
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,636.41,459.48
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,600.22,433.77
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,559.18,403.8
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,518.2,373.11
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,472.03,338.02
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,424.87,301.3
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,347.49,245.78
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,282.46,201.24
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,235.56,167.08
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,193.81,137.16
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,166.74,114.82
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,133.68,89.41
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,99.44,69.44
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,79.26,60.9
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.1,45.86
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,44.35,31.73
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,36.44,24.79
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.5,17.49
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,16.83,3.9
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,7.08,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
