Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,7.87,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.2,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.46,15.2
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.75,24.93
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.97,34.14
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,53.9,41.19
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,59.92,46.28
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,71.76,49.47
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,115.29,68.06
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,162.63,98.97
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,210.4,135.39
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,260.07,175.42
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,309.37,215.98
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,359.58,256.76
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,409.55,296.55
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,456.79,333.17
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,501.45,367.32
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,545.11,399.64
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,583.39,426.38
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,618.41,449.84
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,652.12,471.99
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,683.61,491.72
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,710.68,507.18
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,735.04,520.2
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,754.56,530.65
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,771.14,538.82
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,783.17,544.64
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,792.11,548.47
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,795.98,549.97
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,796.76,549.63
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,790.74,543.85
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,781.72,536.4
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,769.57,530.26
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,754.45,522.38
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,734.46,511.38
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,711.67,498.34
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,559.68,396.1
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,395.83,282.55
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,435.67,312.64
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,467.73,335.14
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,499.04,357.87
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,506.57,362.47
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,461.69,329.07
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,416.3,294.84
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,361.9,253.81
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,309.13,214.0
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,258.43,176.3
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,214.75,144.72
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,174.21,115.22
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,137.4,90.48
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,101.27,70.25
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,80.79,62.4
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,68.73,52.55
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,56.41,42.16
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,43.39,30.83
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,30.23,19.07
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,17.78,4.42
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,4.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.39,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.75,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,1.89,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.02,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,4.54,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,6.07,0.0
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,7.59,0.95
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,9.12,1.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,47.13,33.3
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,83.87,63.08
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,110.92,84.09
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,139.01,105.61
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,116.52,87.56
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,92.14,68.1
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,103.34,76.59
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,114.62,84.98
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,146.42,109.33
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,178.88,133.86
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,159.69,118.68
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,140.07,103.36
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,118.72,86.88
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,97.06,70.11
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,105.68,76.71
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,114.38,83.3
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,130.12,95.29
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,146.0,107.3
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,146.62,107.46
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,147.18,107.63
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,142.53,104.08
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,137.81,100.5
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,173.67,127.47
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,209.49,153.96
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,249.5,183.24
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,289.25,211.9
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,265.14,194.26
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,241.21,176.99
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,255.98,188.11
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,276.99,203.55
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,293.2,215.57
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,307.98,226.49
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,303.99,224.43
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,298.72,221.41
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,205.75,153.09
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,115.17,84.91
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,88.03,64.36
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,60.78,43.16
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,59.58,42.39
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,58.39,41.59
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,51.4,36.2
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,44.42,30.74
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,37.86,25.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,31.31,21.37
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,24.78,15.77
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,18.26,10.09
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,12.91,5.36
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,7.58,0.61
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,17.55,8.67
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,28.83,19.1
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,42.53,31.31
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,56.09,43.25
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,70.23,55.47
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,84.51,64.41
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,103.83,79.2
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,123.79,94.12
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,87.85,65.42
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,30.72
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,85.3,63.41
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,125.51,94.84
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,104.3,77.65
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,82.53,60.19
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,148.42,111.51
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,215.44,162.48
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,211.45,158.71
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,207.12,154.92
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,252.58,188.58
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,306.6,227.8
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,317.22,234.8
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,327.81,241.93
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,344.74,253.99
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,361.51,265.88
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,404.72,296.6
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,448.09,326.93
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,440.35,321.2
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,431.98,315.29
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,454.73,331.25
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,476.62,346.35
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,533.54,387.37
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,586.15,424.62
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,552.87,401.55
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,527.45,384.13
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,489.03,357.13
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,451.48,330.59
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,503.98,370.04
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,544.24,399.05
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,504.9,370.07
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,465.05,340.67
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,442.51,322.92
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,415.1,300.17
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,368.72,263.56
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,323.14,227.1
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,272.47,186.55
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,226.44,149.74
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,180.68,115.35
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,138.05,86.43
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,96.3,63.88
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.17,56.97
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,64.94,49.42
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,55.54,41.44
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,43.21,30.66
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,30.5,19.25
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,17.7,4.07
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,7.08,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,13.67,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,23.94,13.58
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.27,23.38
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,44.0,32.12
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,51.61,38.86
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,56.3,42.8
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,66.92,45.11
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,110.5,63.26
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,157.79,93.96
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,205.61,130.47
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,259.02,173.71
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,308.33,214.71
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,358.41,256.0
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,406.1,294.8
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,453.6,332.44
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,498.64,367.9
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,540.17,399.98
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,582.29,430.74
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,619.5,457.2
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,648.0,478.14
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,679.11,500.39
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,705.57,518.18
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,729.25,533.77
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,748.54,547.04
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,764.81,558.13
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,776.08,564.74
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,784.24,569.01
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,788.14,571.47
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,789.01,572.01
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,751.28,541.01
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,690.73,494.75
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,676.41,486.48
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,660.24,476.6
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,693.59,503.19
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,711.0,518.24
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,512.04,375.72
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,303.32,221.54
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,343.31,251.87
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,385.85,282.83
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,396.54,291.42
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,406.56,299.0
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,269.85,199.26
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,143.75,105.62
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,81.76,58.47
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,19.13,9.55
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,25.25,14.48
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,31.37,19.43
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,37.12,24.16
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,42.88,28.94
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,36.32,23.8
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,29.77,19.66
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,24.01,14.79
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,18.26,9.85
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,12.91,5.19
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,7.58,0.51
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,7.08,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,13.62,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.2,13.71
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,34.82,23.83
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,43.17,31.4
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,53.74,40.68
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,58.69,44.93
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,69.44,47.47
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,121.72,79.39
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,158.78,111.03
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,196.55,131.73
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,256.04,172.29
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,305.05,212.78
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,357.35,255.34
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,405.13,293.72
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,452.57,330.75
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,496.76,365.18
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,539.9,397.98
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,579.71,426.73
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,617.52,453.26
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,651.67,477.82
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,676.29,495.65
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,701.69,512.5
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,733.78,533.23
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,691.36,499.71
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,623.02,448.54
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,714.74,516.28
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,777.84,563.4
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,781.68,565.36
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,782.58,565.91
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,634.56,460.17
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,437.41,317.01
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,454.89,330.73
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,480.57,349.06
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,477.48,347.17
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,473.26,344.63
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,507.85,370.55
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,544.04,396.74
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,586.55,429.19
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,592.47,434.91
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,553.11,405.35
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,512.06,374.14
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,468.07,340.04
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,421.82,303.45
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,373.24,264.78
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,324.62,225.2
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,274.22,183.64
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,225.11,143.46
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,171.78,102.14
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,124.29,69.37
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,78.19,45.92
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,54.76,40.91
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,49.13,36.2
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,43.47,31.28
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,35.57,24.27
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.64,16.89
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.06,1.2
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.36,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,4.54,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,11.79,3.73
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,19.05,10.49
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,28.65,18.98
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,38.27,27.41
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,48.77,36.44
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,59.1,43.02
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,56.03,40.31
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,36.95
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,64.95,47.04
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,77.43,56.74
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,110.45,82.59
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,144.04,108.57
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,232.15,174.87
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,332.11,249.05
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,430.57,321.06
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,541.55,402.3
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,583.85,433.26
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,622.17,461.21
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,656.1,485.92
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,687.58,508.45
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,714.92,526.72
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,739.45,542.71
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,725.44,528.65
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,683.5,495.68
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,600.04,435.51
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,510.41,369.96
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,478.89,348.07
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,456.52,332.15
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,477.2,347.42
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,506.83,368.7
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,418.82,306.0
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,341.77,250.28
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,401.16,294.46
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,466.57,341.9
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,435.07,319.87
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,396.16,292.64
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,387.85,287.7
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,384.86,286.4
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,389.77,290.93
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,390.07,291.56
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,291.52,218.77
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,195.74,147.33
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,221.52,166.94
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,240.63,180.42
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,144.22,107.17
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,56.06,39.69
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,69.23,50.61
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,81.15,60.53
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,69.4,51.16
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,57.94,44.0
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,46.97,34.67
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,35.91,25.11
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,25.98,16.33
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,16.0,7.43
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,7.97,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,6.69,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,12.92,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.18,12.81
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.49,22.87
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,43.24,31.71
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,50.87,38.53
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,70.29,55.3
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,93.21,70.7
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,108.43,70.97
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,158.35,96.26
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,204.8,140.06
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,231.29,168.14
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,284.38,204.22
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,358.98,259.03
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,407.07,297.64
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,454.68,334.78
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,498.88,369.57
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,542.11,402.77
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,582.39,432.34
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,621.08,459.99
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,655.45,484.89
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,680.23,502.88
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,706.13,520.09
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,729.07,534.92
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,690.07,502.9
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,614.89,445.97
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,713.07,518.46
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,782.79,569.92
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,688.74,499.21
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,550.55,397.75
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,681.77,495.37
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,781.27,567.93
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,711.25,515.95
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,626.61,454.51
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,602.29,438.1
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,577.06,420.63
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,545.67,398.51
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,514.22,376.25
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,497.2,364.61
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,478.12,351.21
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,505.56,371.56
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,509.25,372.94
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,318.38,234.52
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,147.3,108.5
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,195.32,144.98
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,235.8,174.33
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,247.19,174.8
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,228.1,149.11
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,180.06,112.18
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,135.06,81.03
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,91.74,57.87
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,65.18,49.67
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.58,43.33
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,49.91,36.69
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,39.61,27.62
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,29.24,18.12
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,14.77,1.55
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,6.29,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,12.22,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,23.44,12.88
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,34.81,23.96
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,42.84,31.35
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,53.12,40.47
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,71.21,56.09
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,92.73,69.79
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,119.78,87.63
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,146.29,107.58
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,187.25,127.74
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,257.23,173.73
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,296.02,212.36
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,311.98,230.55
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,357.96,265.33
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,413.68,306.96
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,476.33,353.99
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,544.54,405.5
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,560.71,416.27
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,555.29,410.61
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,574.13,423.89
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,582.67,429.61
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,619.89,454.96
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,649.79,474.88
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,647.09,472.34
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,649.25,473.11
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,665.49,484.62
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,680.21,494.99
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,699.95,508.37
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,710.71,515.72
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,706.31,512.74
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,699.79,508.41
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,679.17,494.25
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,650.09,474.41
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,659.4,480.6
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,658.46,479.53
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,629.87,459.78
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,599.63,438.8
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,562.08,412.33
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,524.46,385.5
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,536.47,394.77
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,525.41,385.77
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,480.56,350.86
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,434.39,314.21
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,384.79,274.74
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,335.25,234.4
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,272.68,187.58
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,222.53,152.2
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,182.14,115.96
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,131.33,74.5
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,84.03,49.35
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,57.04,42.83
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,51.08,37.93
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,45.08,32.77
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,36.82,25.4
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.52,17.61
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.42,0.61
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,14.05,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,24.71,13.73
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,35.43,24.46
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,44.12,32.44
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,52.79,40.18
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,61.78,47.97
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,74.33,51.64
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,117.63,70.69
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,165.13,102.0
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,213.31,138.76
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,263.88,179.41
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,309.16,219.53
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,341.66,248.36
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,400.06,292.42
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,463.91,340.3
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,509.48,375.39
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,554.05,408.87
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,594.81,438.14
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,633.83,465.39
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,668.87,489.85
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,701.59,512.2
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,729.18,529.54
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,753.85,544.54
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,774.11,557.92
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,779.23,561.6
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,803.12,576.85
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,811.63,582.15
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,815.55,584.17
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,816.23,584.09
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,803.69,575.06
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,801.52,572.79
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,754.68,537.74
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,687.75,489.39
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,723.82,517.95
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,732.17,527.18
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,663.95,477.38
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,585.29,421.18
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,607.44,438.82
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,602.7,436.47
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,565.83,409.28
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,523.14,377.74
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,476.91,342.96
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,430.19,306.98
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,381.24,268.37
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,329.85,227.26
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,278.65,186.18
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,229.16,146.59
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,179.46,108.62
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,132.54,76.17
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,87.6,52.32
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,61.64,46.23
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,55.16,40.9
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.21,33.26
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.08,25.27
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,27.96,16.88
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.08,0.47
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,5.51,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,11.02,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,22.94,12.18
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,35.2,24.23
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.48,32.81
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.71,41.14
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,60.68,47.22
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,75.96,53.35
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,117.48,71.95
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,163.27,102.03
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,209.8,137.34
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,259.02,176.62
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,307.62,216.39
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,357.4,256.59
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,405.0,294.5
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,452.66,331.38
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,498.24,365.51
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,541.8,397.09
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,582.08,425.39
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,620.77,451.71
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,655.17,474.92
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,687.39,496.01
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,714.81,513.29
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,739.49,528.45
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,717.33,509.53
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,678.46,479.88
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,696.07,491.7
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,711.78,501.67
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,571.45,406.17
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,415.59,297.47
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,498.03,356.4
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,567.67,403.79
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,614.27,435.63
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,647.86,458.64
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,693.1,491.33
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,714.93,508.31
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,638.31,454.88
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,556.21,398.14
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,531.73,382.45
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,505.65,364.82
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,500.52,361.65
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,481.77,348.16
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,457.8,329.97
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,422.11,302.22
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,344.18,246.83
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,281.66,203.63
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,242.97,174.24
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,205.78,145.8
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,158.07,112.79
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,121.82,89.1
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,99.92,73.51
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,81.7,63.46
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,67.31,51.47
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,52.73,39.03
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,39.03,27.1
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,24.71,14.38
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,12.59,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
