Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.17,2.61
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.07,19.21
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.14,28.52
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.15,37.44
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,57.56,43.92
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,78.67,51.89
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,121.28,73.29
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,168.53,105.6
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,213.05,143.03
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,254.53,178.7
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,308.97,219.75
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,368.8,265.41
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,404.62,295.77
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,422.62,311.0
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,458.4,337.06
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,491.63,360.24
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,566.77,413.95
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,638.82,464.83
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,674.36,488.62
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,707.58,510.48
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,735.99,527.57
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,761.66,542.38
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,782.93,554.73
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,801.13,564.61
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,813.77,570.35
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,823.15,574.1
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,827.67,576.05
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,828.96,576.11
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,824.95,571.81
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,817.73,565.69
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,805.75,557.89
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,790.59,548.25
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,771.14,536.58
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,748.68,522.43
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,721.48,504.44
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,691.59,484.52
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,662.68,465.33
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,624.65,439.9
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,495.43,352.0
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,372.49,267.0
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,377.92,271.5
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,369.47,264.54
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,326.65,233.38
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,285.62,203.29
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,274.62,189.54
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,242.52,157.55
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,192.39,119.44
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,145.43,86.08
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,100.13,59.33
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,61.87,46.21
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.83,39.63
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,45.71,32.69
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,34.56,22.91
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,23.36,12.16
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,11.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.09,1.33
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,27.99,17.43
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,37.78,26.51
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.54,35.21
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,56.93,43.28
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,76.08,48.97
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,119.11,70.37
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,166.69,102.45
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,214.68,138.87
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,265.75,179.14
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,316.48,219.92
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,368.5,260.99
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,419.46,300.49
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,468.58,337.58
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,514.76,372.07
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,560.06,405.01
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,603.05,434.72
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,639.72,459.5
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,674.61,481.84
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,707.15,501.97
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,735.7,518.96
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,761.46,533.74
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,677.55,473.18
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,542.93,379.01
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,573.18,400.44
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,602.95,420.02
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,637.01,441.74
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,658.66,455.39
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,622.85,430.43
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,575.07,398.29
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,619.71,428.62
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,650.11,448.66
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,717.2,495.7
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,745.92,517.77
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,718.61,499.91
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,696.18,485.28
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,660.55,462.56
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,622.89,438.0
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,581.95,410.99
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,539.51,382.09
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,493.26,349.24
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,446.24,314.75
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,394.7,276.6
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,344.75,238.3
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,293.14,197.43
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,242.64,157.05
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,191.79,117.75
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,143.87,83.2
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,96.68,54.9
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,57.52,42.43
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,50.51,36.69
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,43.4,30.6
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.7,20.47
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.13,11.04
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.42,0.18
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.53,17.71
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,37.22,25.95
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,45.85,33.76
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,52.2,39.33
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,72.72,45.19
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,117.81,67.43
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,167.26,100.95
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,217.69,139.22
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,270.63,180.47
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,325.31,223.55
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,378.12,264.13
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,428.48,301.35
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,478.8,336.99
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,526.04,371.43
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,572.26,404.29
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,610.92,430.61
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,651.2,457.26
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,687.25,480.48
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,720.89,501.69
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,749.59,519.42
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,775.47,535.14
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,796.85,547.53
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,815.06,558.02
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,766.57,524.36
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,679.57,465.79
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,573.88,396.98
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,464.86,323.63
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,677.95,471.05
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,829.57,568.63
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,740.17,507.06
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,623.5,428.63
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,599.94,415.05
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,575.6,399.91
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,586.93,409.16
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,601.53,419.8
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,573.51,401.41
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,543.81,381.96
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,539.16,380.33
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,528.31,373.36
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,451.52,319.87
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,381.77,271.21
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,341.18,242.3
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,300.82,212.6
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,262.7,182.94
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,225.81,153.61
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,182.76,121.08
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,144.31,93.3
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,105.99,68.58
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,72.08,54.16
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,56.68,41.59
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,43.5,30.52
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.69,20.27
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.08,10.65
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,14.75,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,29.2,18.08
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,40.6,28.58
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,51.89,38.54
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.89,45.49
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,80.81,52.49
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,122.96,74.4
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,172.99,108.72
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,220.26,144.39
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,271.09,184.2
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,321.21,224.37
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,372.78,265.06
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,422.36,303.45
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,472.48,341.2
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,519.09,376.23
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,564.43,409.53
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,606.35,439.12
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,646.87,467.06
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,682.88,491.76
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,716.66,514.53
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,745.55,532.99
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,771.78,549.42
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,793.35,563.34
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,811.85,575.18
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,739.56,521.68
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,641.12,450.77
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,751.89,530.28
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,827.86,583.53
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,836.67,587.74
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,828.36,581.69
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,756.94,531.63
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,667.58,469.57
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,726.13,512.81
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,756.37,536.18
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,728.22,517.24
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,697.51,496.76
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,662.14,472.84
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,624.68,447.04
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,583.29,418.84
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,540.53,388.88
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,493.31,354.16
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,445.75,318.34
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,395.78,280.42
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,346.33,241.91
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,292.19,199.37
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,241.57,159.56
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,193.65,122.86
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,146.45,88.9
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,102.67,62.05
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,65.81,49.07
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.31,41.3
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,46.66,33.1
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,34.64,22.62
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,22.52,10.68
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.02,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,27.77,16.8
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.2,27.36
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.53,37.37
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,56.21,42.27
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,77.92,49.57
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,121.82,78.96
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,154.19,106.83
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,190.09,134.29
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,226.5,162.26
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,282.82,202.06
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,347.93,248.69
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,406.01,290.63
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,466.64,333.72
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,512.23,365.46
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,557.18,395.54
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,599.24,422.72
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,641.84,449.21
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,677.47,471.65
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,710.87,492.16
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,739.94,509.2
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,766.31,524.25
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,776.17,531.89
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,793.5,543.58
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,805.76,551.02
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,814.91,556.65
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,712.31,488.12
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,560.88,386.09
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,512.63,355.91
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,451.18,315.39
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,558.86,390.66
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,660.3,458.35
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,717.07,498.36
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,747.12,521.42
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,719.19,503.07
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,688.8,483.4
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,654.45,461.17
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,618.16,437.13
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,578.37,410.65
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,535.44,381.29
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,476.28,339.32
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,418.28,297.78
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,361.72,257.25
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,306.51,217.34
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,247.35,174.71
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,195.86,138.42
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,181.23,121.29
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,148.24,90.5
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,104.77,63.91
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.2,51.02
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,58.44,42.95
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,48.52,34.45
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,35.21,22.92
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,21.72,9.73
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,11.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,18.32,9.11
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,31.29,20.7
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,43.97,31.81
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,58.53,44.34
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,73.49,54.26
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,102.43,74.52
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,141.85,101.95
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,174.05,125.82
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,208.63,151.68
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,278.53,199.15
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,368.38,263.01
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,375.69,272.25
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,352.31,256.88
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,450.93,327.48
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,558.02,402.22
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,597.72,427.55
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,636.85,451.86
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,672.38,474.82
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,705.85,495.9
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,734.27,512.17
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,759.97,526.35
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,780.72,539.8
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,798.55,551.41
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,737.32,508.11
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,650.65,448.53
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,749.22,517.79
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,826.83,571.04
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,822.08,568.42
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,814.24,564.7
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,802.07,558.32
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,786.9,550.0
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,767.22,537.6
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,744.74,523.33
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,680.78,479.38
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,612.65,432.65
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,473.92,338.31
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,338.65,243.4
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,417.96,301.81
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,466.41,335.75
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,453.65,325.8
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,424.63,303.81
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,317.23,228.12
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,233.11,169.87
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,239.63,170.97
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,229.59,157.28
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,186.69,124.63
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,145.43,94.58
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,106.96,69.44
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,72.47,54.73
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,60.4,44.72
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,48.11,34.24
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,34.6,22.5
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,20.93,8.86
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,11.02,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.17,14.63
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.96,24.74
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.99,32.82
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,50.59,37.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,73.89,44.14
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,119.08,67.85
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,168.8,102.45
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,218.8,141.09
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,271.65,183.22
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,326.13,227.16
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,379.01,269.16
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,429.72,308.6
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,480.46,346.88
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,527.85,382.44
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,574.24,416.38
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,612.87,444.34
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,653.16,472.74
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,689.01,498.26
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,722.45,521.82
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,660.21,474.21
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,546.43,390.89
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,697.51,500.61
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,817.31,584.24
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,830.74,591.43
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,840.87,597.31
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,845.58,600.72
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,846.9,602.06
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,782.39,556.89
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,682.74,485.79
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,666.53,475.42
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,649.05,463.69
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,479.2,345.71
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,314.42,227.11
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,234.07,169.51
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,166.43,119.93
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,438.82,325.21
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,635.55,464.97
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,594.06,434.64
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,550.87,403.37
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,505.26,368.71
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,456.56,330.94
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,405.57,291.0
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,354.67,250.09
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,301.44,206.4
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,246.83,161.55
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,194.34,119.68
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,144.71,82.62
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,95.51,51.83
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,51.02,37.05
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,44.73,31.76
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.94,26.66
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,30.07,18.75
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,19.84,7.64
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,10.23,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.36,13.82
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.22,22.43
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,44.07,32.15
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,50.4,37.75
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,74.75,45.25
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,118.69,68.98
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,167.26,103.39
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,216.4,142.29
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,268.59,185.1
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,322.07,229.26
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,374.01,271.58
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,423.78,311.43
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,474.23,350.75
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,521.37,386.98
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,564.53,419.41
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,607.05,449.83
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,648.1,478.38
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,684.28,502.25
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,718.09,523.82
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,748.11,542.62
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,775.38,558.36
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,708.47,507.52
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,589.58,421.14
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,736.12,525.14
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,841.69,594.86
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,768.07,541.85
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,657.27,463.1
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,768.12,541.66
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,840.93,589.62
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,651.28,461.61
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,414.28,294.68
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,627.17,448.92
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,772.33,548.03
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,648.87,460.87
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,500.08,356.77
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,594.63,426.52
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,639.33,459.0
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,597.74,429.35
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,554.46,398.48
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,508.4,364.76
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,459.46,328.13
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,349.36,250.18
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,258.88,187.72
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,270.7,189.83
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,248.62,162.79
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,196.26,121.72
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,147.06,85.45
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,99.48,56.08
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,57.97,42.95
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,49.74,36.07
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.29,27.89
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,29.98,18.76
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,19.71,7.1
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,10.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.55,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,24.95,14.16
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,34.78,23.67
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.61,32.45
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,62.36,47.75
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,85.72,61.64
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,114.05,72.86
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,170.77,106.56
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,219.84,144.63
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,271.84,186.05
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,301.66,215.79
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,309.31,226.09
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,341.73,250.54
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,372.17,272.55
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,376.87,275.72
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,383.07,279.45
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,441.66,320.66
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,513.92,370.13
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,541.11,387.9
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,567.19,405.01
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,598.8,425.76
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,629.99,445.96
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,731.5,517.52
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,805.76,569.23
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,817.82,576.37
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,826.69,582.17
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,831.96,585.8
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,834.04,587.53
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,830.43,584.56
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,823.64,579.71
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,812.05,572.64
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,797.31,563.67
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,777.5,551.9
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,754.74,537.75
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,736.18,526.37
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,705.07,506.65
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,669.46,482.83
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,631.75,457.05
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,590.22,427.77
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,547.24,396.76
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,500.06,362.0
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,452.38,325.95
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,400.68,286.58
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,350.44,247.17
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,295.34,203.87
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,245.08,164.36
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,195.82,125.72
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,149.5,91.26
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,104.03,61.52
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,61.39,45.82
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,49.0,35.52
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.75,28.37
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,29.83,18.65
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,18.91,5.96
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.5,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,24.77,13.91
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,36.59,25.26
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.3,35.72
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,57.28,43.52
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,69.41,51.21
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,103.12,67.81
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,174.29,111.98
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,209.08,145.28
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,228.42,165.91
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,225.51,166.98
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,209.93,156.93
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,332.68,245.72
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,473.05,346.0
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,519.73,378.74
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,565.85,410.45
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,610.05,440.43
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,655.23,470.17
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,685.28,489.88
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,718.76,511.29
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,664.29,468.8
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,558.34,392.77
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,461.51,327.81
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,346.47,247.63
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,539.51,383.91
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,720.27,502.58
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,795.87,554.86
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,843.68,588.53
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,836.42,584.76
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,825.94,579.55
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,827.35,581.35
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,812.04,572.51
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,790.57,560.07
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,766.25,545.24
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,737.34,526.39
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,705.89,505.6
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,669.39,481.33
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,631.14,455.34
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,589.42,427.01
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,546.9,397.3
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,498.7,362.12
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,450.74,326.18
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,366.81,265.35
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,297.11,215.43
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,280.96,198.86
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,249.51,168.58
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,195.72,126.57
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,149.39,92.2
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,105.01,63.83
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,66.61,50.35
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,54.78,40.4
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,45.07,31.92
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,31.97,20.31
