Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,18.77,5.06
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.14,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.11,13.2
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,34.95,23.89
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.74,33.67
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,53.24,40.33
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,82.8,51.75
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,97.12,64.5
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,83.13,62.33
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,96.66,72.88
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,110.33,83.33
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,130.65,98.69
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,151.83,114.56
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,194.98,146.72
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,237.47,177.67
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,221.63,164.94
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,197.86,146.44
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,258.07,190.57
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,314.36,230.44
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,284.14,207.72
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,243.17,177.52
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,423.74,307.57
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,602.33,426.68
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,716.85,503.87
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,819.76,571.45
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,799.9,552.71
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,762.69,524.38
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,764.35,526.45
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,763.61,526.56
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,753.96,521.23
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,742.05,514.54
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,739.2,513.89
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,733.78,511.48
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,747.02,523.49
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,753.68,530.86
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,724.65,513.07
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,693.39,493.83
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,658.2,470.67
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,621.12,445.8
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,579.37,417.63
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,536.69,388.11
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,449.08,325.76
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,371.46,270.36
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,328.47,239.08
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,287.04,208.17
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,247.13,177.88
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,208.54,148.2
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,172.03,120.52
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,137.73,95.08
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,107.48,70.74
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,67.6,51.16
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,54.64,40.35
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,44.27,31.37
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,30.87,19.43
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.34,3.33
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,11.41,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,21.79,11.21
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,36.29,24.96
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,50.34,37.43
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,64.3,49.45
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,84.99,60.85
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,113.4,80.47
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,144.71,103.48
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,181.75,130.86
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,226.62,164.63
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,254.32,186.72
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,283.22,209.08
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,303.23,224.38
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,319.96,236.63
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,355.75,262.64
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,392.65,289.06
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,409.99,300.41
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,425.66,310.44
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,486.9,353.48
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,562.55,405.01
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,539.96,387.27
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,524.57,374.91
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,417.63,300.22
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,280.65,202.63
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,343.35,247.57
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,394.21,282.21
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,540.29,384.66
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,684.91,480.95
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,754.82,528.46
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,810.77,567.38
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,767.16,540.04
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,723.67,513.01
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,536.62,388.31
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,343.86,251.91
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,253.23,187.56
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,158.91,117.57
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,253.17,189.57
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,338.55,252.8
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,190.84,143.01
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,47.76,32.36
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,46.94,31.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,46.12,31.36
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,27.2,16.34
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.18
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,19.86,10.56
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,31.35,19.99
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,27.11,16.64
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,22.88,13.26
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,19.04,10.12
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,15.21,7.49
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,11.39,4.16
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,7.58,0.8
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.54,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.51,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.79,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.1,2.09
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,13.67,6.22
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,19.03,10.97
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,24.39,14.76
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,42.49,29.76
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,60.5,44.44
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,65.2,48.02
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,69.89,51.55
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,76.86,56.99
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,83.88,62.42
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,96.33,72.02
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,108.88,81.59
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,107.9,80.57
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,106.88,79.58
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,151.25,113.98
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,196.61,148.51
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,138.31,103.24
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,79.94,57.57
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,124.01,91.85
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,168.81,126.04
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,210.24,157.43
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,252.19,188.88
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,250.18,187.19
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,248.02,185.53
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,351.34,262.84
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,444.0,330.3
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,471.0,350.02
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,511.04,379.11
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,519.69,385.67
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,527.04,391.45
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,406.78,304.1
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,302.76,226.78
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,170.7,127.8
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,54.16,37.32
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,97.95,71.99
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,141.77,106.32
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,246.83,188.15
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,348.6,264.91
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,320.15,243.22
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,291.8,221.82
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,236.28,179.98
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,191.04,145.83
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,232.67,172.82
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,244.35,172.63
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,196.19,134.06
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,152.1,100.46
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,109.01,71.04
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,71.79,56.08
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,57.05,43.35
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,45.13,32.73
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,30.55,19.38
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,15.93,0.12
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,8.26,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,11.8,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,22.59,11.46
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.13,22.53
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.68,32.24
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.6,38.53
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,83.22,51.1
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,77.65,48.89
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,40.56,28.12
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,56.42,41.04
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,72.16,53.63
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,97.21,73.53
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,122.58,93.35
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,149.09,113.49
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,176.52,134.03
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,197.28,149.7
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,218.47,165.6
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,264.97,200.22
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,305.95,230.07
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,302.65,226.56
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,298.59,222.64
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,368.69,273.77
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,440.98,324.94
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,357.91,264.23
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,261.38,193.08
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,341.68,251.82
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,411.05,300.73
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,530.26,386.3
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,647.93,467.76
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,494.64,360.19
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,340.55,249.27
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,233.84,172.16
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,143.78,105.02
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,103.42,74.48
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,63.61,43.89
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,155.01,114.2
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,247.09,183.19
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,283.9,210.59
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,309.58,229.78
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,317.65,236.64
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,323.19,241.52
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,279.08,208.96
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,237.44,178.13
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,219.91,165.1
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,201.84,151.36
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,170.57,127.71
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,141.31,105.54
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,120.9,90.01
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,101.24,74.95
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,93.99,62.09
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,60.58,40.33
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,45.17,32.75
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.14,25.58
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.13,15.45
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.15,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.6,9.6
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.78,20.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,39.58,28.56
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,21.42,13.04
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,35.63
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,91.82,70.38
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,79.77,60.13
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,66.85,49.29
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,69.23,51.05
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,71.61,52.79
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,96.98,72.85
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,122.64,92.83
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,143.6,109.08
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,165.06,125.61
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,235.39,179.58
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,302.63,229.93
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,338.26,256.27
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,374.83,283.16
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,326.1,245.78
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,264.31,198.65
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,261.79,196.69
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,259.11,194.48
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,375.91,281.25
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,482.66,357.49
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,687.93,508.42
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,844.35,618.62
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,751.46,548.1
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,638.01,464.3
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,515.1,378.22
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,393.55,290.37
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,403.29,297.75
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,412.06,303.8
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,457.66,337.45
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,486.73,358.84
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,517.67,381.94
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,530.55,391.9
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,552.6,408.91
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,551.28,408.12
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,503.96,372.49
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,455.96,335.73
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,397.42,291.28
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,343.98,250.13
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,270.02,194.84
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,211.08,152.12
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,173.26,122.48
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,137.07,94.63
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,102.36,69.85
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,70.96,50.54
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,54.54,40.71
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,40.75,28.68
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,27.4,16.4
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,13.58,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,11.41,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,21.77,10.03
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,33.61,22.6
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,45.39,33.24
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.19,41.09
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,86.91,53.91
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,118.08,80.48
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,124.63,92.79
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,189.52,134.07
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,282.1,199.71
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,333.75,241.79
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,387.1,284.45
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,425.23,315.53
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,448.7,334.16
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,517.35,384.13
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,587.3,433.85
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,630.73,463.43
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,672.75,491.31
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,710.02,516.18
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,745.05,539.03
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,776.22,558.32
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,793.92,568.3
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,815.33,581.4
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,833.67,592.5
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,847.23,599.98
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,857.59,605.52
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,862.07,608.12
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,863.23,608.79
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,858.93,606.69
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,851.33,602.64
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,838.78,595.0
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,823.02,585.42
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,801.65,572.77
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,777.23,558.13
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,748.47,539.6
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,725.11,523.83
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,687.7,498.58
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,648.19,471.5
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,604.97,440.95
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,560.35,408.73
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,511.86,373.24
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,462.82,336.34
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,409.63,295.31
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,357.87,254.29
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,288.27,202.56
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,228.91,159.88
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,185.0,125.74
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,142.73,93.57
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,104.05,63.85
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,61.13,39.64
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,44.06,31.47
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,35.66,24.03
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,24.64,13.79
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.39,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.75,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.03,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.17,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.31,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,61.78,44.16
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,118.93,89.21
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,150.97,113.42
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,190.33,143.54
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,274.99,204.27
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,380.72,282.44
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,296.78,223.64
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,175.39,131.82
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,236.35,178.39
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,295.24,222.29
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,312.54,234.08
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,329.61,245.68
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,297.47,221.38
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,253.14,188.05
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,261.83,194.41
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,270.48,200.59
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,203.44,150.53
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,136.82,100.2
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,248.22,183.8
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,355.51,261.15
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,397.89,291.23
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,440.13,321.1
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,427.44,311.88
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,414.35,302.67
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,451.43,329.79
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,500.99,364.98
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,457.5,334.36
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,428.11,313.84
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,399.49,294.35
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,371.24,274.89
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,432.45,321.09
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,484.79,359.55
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,432.4,322.39
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,391.5,293.38
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,438.73,328.72
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,451.93,336.46
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,366.94,272.99
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,295.34,220.06
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,252.62,186.4
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,211.62,153.65
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,173.43,123.71
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,138.07,96.68
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,103.17,71.49
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,72.63,52.06
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,54.91,41.05
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,40.03,27.96
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,25.57,14.53
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,8.65,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,16.67,5.56
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,31.42,20.61
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,45.82,33.56
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,60.38,46.45
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,81.59,59.2
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,97.7,72.43
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,110.29,83.69
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,116.19,88.55
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,121.3,92.59
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,203.17,154.55
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,298.24,226.13
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,251.17,191.12
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,184.92,140.28
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,165.53,124.98
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,145.36,108.93
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,226.59,170.66
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,305.63,228.57
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,353.83,263.22
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,403.73,298.64
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,412.0,303.15
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,419.61,307.45
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,324.38,238.86
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,217.82,160.61
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,413.15,303.8
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,586.44,421.7
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,545.98,391.52
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,489.07,351.96
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,699.49,502.04
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,840.41,596.15
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,828.46,587.86
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,825.79,587.39
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,740.41,529.13
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,637.32,457.94
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,556.35,403.21
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,468.08,341.85
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,481.28,353.6
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,499.56,367.71
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,429.22,318.45
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,373.2,278.82
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,244.16,183.66
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,129.29,96.34
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,133.2,100.09
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,136.6,103.22
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,91.0,67.54
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,45.98,31.74
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,39.79,26.92
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,33.62,22.01
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,27.46,16.98
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,21.32,11.89
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,15.59,7.66
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,9.86,2.64
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,5.68,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.51,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.79,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,9.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.33,6.19
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.8,18.41
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,38.05,26.91
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.9,32.23
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,82.79,46.09
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,129.19,75.34
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,180.55,114.54
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,171.98,122.04
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,115.69,87.89
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,136.19,103.66
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,157.53,119.79
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,215.02,163.54
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,272.96,206.89
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,432.45,327.47
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,594.92,447.27
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,636.61,476.11
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,675.97,503.36
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,523.2,391.42
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,299.3,222.42
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,310.97,231.14
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,322.54,238.91
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,402.77,297.67
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,499.44,366.34
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,515.97,376.77
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,531.87,387.17
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,466.85,340.95
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,416.17,304.5
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,421.05,307.8
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,425.41,310.51
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,311.37,228.73
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,190.83,139.97
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,446.05,331.64
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,669.23,488.49
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,403.81,299.8
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,137.23,99.95
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,430.88,325.62
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,651.26,483.15
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,568.22,421.48
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,487.0,362.34
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,413.38,308.56
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,354.95,265.19
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,343.85,256.0
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,328.68,241.85
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,293.94,210.99
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,252.92,173.57
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,200.03,130.84
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,151.13,93.02
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,103.39,60.36
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,61.31,39.17
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.8,30.62
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.74,23.32
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.0,12.66
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.28,5.48
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,29.21,18.66
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,38.86,27.59
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,45.02,33.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,85.24,47.95
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,131.71,77.47
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,183.3,116.62
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,235.21,159.13
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,292.43,206.53
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,304.02,224.22
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,279.41,210.41
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,383.51,287.43
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,503.15,375.5
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,483.2,361.13
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,418.94,313.08
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,473.3,352.16
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,520.01,384.62
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,579.14,426.93
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,654.11,479.19
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,738.09,538.81
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,804.6,584.35
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,825.86,597.22
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,843.92,608.4
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,856.59,615.33
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,865.83,620.15
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,790.77,566.83
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,673.95,482.62
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,393.62,289.23
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,113.77,81.49
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,142.21,103.54
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,170.65,124.99
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,306.63,226.31
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,433.57,317.04
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,423.74,310.0
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,413.18,303.14
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,558.99,411.69
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,645.49,474.58
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,547.48,403.85
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,454.74,336.99
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,428.34,318.3
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,405.75,301.1
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,366.4,271.15
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,325.01,238.72
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,274.01,198.71
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,222.44,158.1
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,179.72,124.13
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,139.27,92.74
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,100.9,65.59
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,66.52,45.3
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,48.68,35.54
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,36.16,24.44
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,23.06,11.57
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
