Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,9.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.17,4.65
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.47,17.99
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.84,27.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,47.13,34.98
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,87.66,50.2
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,131.76,84.51
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,163.82,114.07
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,194.89,141.78
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,215.57,160.59
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,273.06,203.83
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,335.3,250.57
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,368.66,276.15
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,398.72,298.37
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,500.4,373.66
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,598.2,445.34
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,602.88,445.09
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,564.38,414.86
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,670.49,491.82
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,755.09,551.82
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,784.74,568.77
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,811.47,584.17
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,833.12,596.88
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,851.48,607.47
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,864.72,614.17
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,874.51,618.77
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,795.33,564.45
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,673.21,478.21
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,678.2,482.01
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,681.35,483.52
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,782.5,556.16
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,837.5,594.52
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,778.28,553.83
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,697.73,497.49
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,730.74,524.11
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,730.73,527.89
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,694.01,503.0
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,655.11,476.44
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,611.66,447.08
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,566.63,415.71
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,520.72,382.07
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,470.98,344.66
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,418.24,304.25
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,365.86,262.85
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,310.66,218.03
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,254.97,172.27
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,200.74,128.38
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,150.04,88.98
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,100.42,55.31
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,56.96,34.08
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,39.23,27.43
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.76,20.64
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,19.91,8.74
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,10.23,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,8.65,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,16.82,3.04
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.24,16.86
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.56,25.46
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,41.88,30.34
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,85.15,46.12
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,132.6,76.87
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,185.07,117.02
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,240.54,162.32
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,296.63,208.62
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,309.47,227.13
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,284.61,213.17
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,389.97,290.79
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,508.28,377.28
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,556.78,413.2
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,604.14,447.73
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,568.43,419.25
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,480.15,352.87
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,633.9,465.72
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,760.72,555.37
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,701.82,508.65
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,592.57,427.63
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,740.9,535.35
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,859.03,614.88
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,766.35,548.45
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,612.08,437.9
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,612.34,438.98
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,611.29,438.14
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,769.01,550.07
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,872.01,618.43
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,858.61,609.21
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,841.81,598.98
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,820.24,585.72
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,795.62,570.52
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,765.85,553.05
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,733.33,533.24
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,695.81,507.76
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,656.32,480.45
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,617.17,452.47
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,571.21,419.2
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,521.32,382.33
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,471.21,344.35
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,418.5,304.13
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,366.26,263.01
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,309.16,217.09
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,256.1,173.69
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,202.0,130.2
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,151.75,91.37
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,102.75,58.14
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,60.46,36.93
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,41.8,29.4
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.24,20.03
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.14,8.29
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,9.44,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,8.65,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,16.74,1.97
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.08,16.63
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,39.61,28.0
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,47.57,35.17
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,89.95,51.11
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,136.49,81.89
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,188.4,121.84
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,240.66,164.51
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,296.22,210.18
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,349.65,254.33
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,405.76,299.45
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,458.12,340.67
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,510.44,380.61
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,558.61,417.25
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,605.82,452.31
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,649.87,483.42
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,685.99,508.43
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,722.48,533.85
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,756.56,556.98
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,582.48,429.98
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,333.29,243.95
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,363.11,266.22
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,393.19,287.65
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,660.64,484.62
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,869.49,628.05
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,873.76,629.13
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,874.67,629.68
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,867.77,625.25
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,857.61,618.84
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,774.29,559.55
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,656.07,474.32
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,641.04,465.23
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,624.36,454.33
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,692.9,506.37
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,731.44,536.53
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,694.08,510.16
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,654.71,482.46
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,610.77,450.86
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,565.55,417.72
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,433.86,321.37
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,312.68,232.17
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,356.54,263.36
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,362.0,262.01
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,307.28,217.43
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,254.56,174.09
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,201.04,131.05
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,151.58,92.77
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,103.43,59.6
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,61.29,37.6
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,39.91,27.8
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.12,19.85
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.36,7.04
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,7.87,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,7.87,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.29,0.53
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,26.05,15.68
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,35.79,24.75
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,45.12,33.07
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,89.25,49.02
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,136.79,80.7
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,189.46,121.47
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,242.48,165.23
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,300.53,213.34
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,354.37,257.72
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,409.45,301.84
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,461.9,342.67
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,514.3,381.99
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,560.2,415.4
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,607.3,448.43
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,650.62,477.74
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,692.11,504.89
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,728.88,529.59
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,763.17,551.46
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,792.37,568.33
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,818.62,583.18
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,840.1,596.65
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,858.31,608.12
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,871.41,616.98
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,881.07,623.79
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,885.49,626.89
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,886.4,627.91
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,882.45,626.44
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,874.98,622.82
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,584.52,427.6
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,223.34,162.65
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,559.56,414.93
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,799.89,580.19
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,573.55,420.53
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,317.33,232.33
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,481.32,355.79
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,613.05,449.51
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,563.45,414.41
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,514.21,379.98
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,347.96,259.14
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,199.98,148.94
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,278.92,207.71
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,327.73,239.55
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,302.67,215.22
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,258.98,174.8
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,201.26,128.02
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,149.35,87.45
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,98.96,52.93
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,54.72,30.89
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,35.08,23.74
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.85,17.11
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.2,4.78
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,7.47,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.47,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,25.26,14.93
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,35.03,23.99
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,45.87,33.56
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,90.3,49.17
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,137.79,80.83
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,190.51,121.32
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,243.55,164.67
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,301.47,212.0
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,355.72,255.76
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,411.18,299.03
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,463.69,338.94
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,515.96,377.22
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,565.14,413.64
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,609.23,445.82
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,651.13,475.15
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,690.61,502.18
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,727.16,527.48
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,761.32,550.32
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,790.25,567.98
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,816.18,583.65
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,837.18,596.39
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,855.01,607.15
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,868.26,615.59
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,878.15,622.03
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,750.95,535.27
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,569.11,406.79
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,543.86,389.88
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,517.92,371.37
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,705.5,506.3
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,834.03,593.86
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,767.54,546.94
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,678.9,485.04
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,651.21,467.26
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,622.04,447.84
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,653.06,472.02
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,658.87,478.07
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,614.3,446.31
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,568.43,413.41
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,519.44,377.83
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,469.95,340.94
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,415.55,300.03
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,362.44,258.87
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,269.12,191.08
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,198.29,141.97
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,161.91,113.85
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,127.03,87.0
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,93.8,62.88
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,63.63,43.02
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,44.91,31.72
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,30.45,19.03
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,15.74,2.8
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,7.87,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.19,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.5,15.08
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.97,26.52
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,50.41,32.15
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,93.36,52.88
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,139.99,84.63
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,192.21,125.13
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,244.54,168.13
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,300.4,214.28
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,354.12,258.43
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,410.46,303.36
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,463.01,344.18
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,515.79,383.81
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,565.03,420.61
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,613.35,455.78
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,653.4,483.7
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,696.98,513.23
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,733.85,538.37
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,768.23,560.38
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,797.54,578.0
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,823.86,593.58
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,845.76,607.1
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,864.39,618.54
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,877.9,625.89
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,887.96,631.12
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,892.3,633.69
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,893.1,634.15
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,889.81,632.14
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,882.91,627.95
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,869.54,619.74
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,852.74,609.43
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,831.33,596.2
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,806.74,580.92
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,776.58,561.64
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,743.59,540.46
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,603.82,440.93
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,449.98,329.44
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,539.78,397.23
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,576.64,424.25
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,527.13,387.08
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,478.58,350.09
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,424.6,308.81
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,370.98,266.5
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,314.37,220.54
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,259.95,175.67
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,202.27,129.26
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,150.47,88.86
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,99.74,53.97
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,56.06,31.71
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,35.37,23.9
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.8,16.86
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.69,0.51
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,7.47,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.46,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.46,14.13
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,36.46,25.22
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,50.87,31.57
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,94.62,53.4
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,141.76,85.78
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,194.53,126.82
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,247.07,170.04
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,302.87,216.02
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,357.35,260.46
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,414.46,305.58
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,466.96,345.26
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,519.72,383.58
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,569.13,418.85
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,617.61,452.25
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,656.43,478.19
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,698.34,505.31
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,735.22,530.16
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,769.63,552.24
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,798.55,570.86
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,824.52,587.61
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,846.11,601.15
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,864.48,612.7
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,796.07,564.34
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,680.71,482.12
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,807.48,573.13
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,891.78,629.89
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,846.7,599.31
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,770.95,546.19
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,821.68,584.6
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,851.01,606.32
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,686.37,493.37
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,499.62,360.33
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,530.3,385.37
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,568.7,414.17
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,630.48,460.92
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,661.44,485.2
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,583.68,428.54
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,505.44,371.79
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,412.45,304.58
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,332.71,246.16
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,181.18,134.06
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,38.3,24.73
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,72.69,52.05
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,106.07,78.33
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,90.2,66.37
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,74.79,54.6
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,59.41,42.36
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,44.33,30.13
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,31.76,20.86
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,19.09,9.73
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,9.51,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,16.76,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,26.58,15.77
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.36,25.24
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,53.51,33.49
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,96.11,55.5
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,142.69,88.16
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,195.08,129.44
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,242.76,172.02
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,278.52,204.28
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,343.12,254.09
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,414.91,309.27
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,432.97,325.27
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,427.6,322.03
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,525.82,394.52
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,619.35,462.05
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,620.14,458.88
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,592.99,436.23
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,597.95,438.82
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,611.09,446.32
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,734.34,533.16
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,828.63,595.21
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,806.58,577.09
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,748.65,534.25
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,834.49,594.49
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,891.47,630.24
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,895.24,631.88
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,895.49,631.99
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,892.6,630.27
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,886.13,626.44
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,872.23,618.05
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,854.92,607.63
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,833.4,593.92
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,808.65,578.16
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,691.13,498.64
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,550.3,399.56
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,629.38,460.38
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,666.96,489.89
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,622.92,458.46
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,577.31,425.78
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,529.7,390.71
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,478.24,351.91
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,397.14,291.84
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,324.28,238.04
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,268.33,194.94
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,213.27,152.33
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,171.87,119.11
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,131.81,87.36
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,94.12,59.92
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,60.05,38.65
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,39.38,27.25
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.19,15.36
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,13.38,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,5.9,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,11.45,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,24.98,14.46
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,38.14,26.83
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,55.29,38.8
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,79.86,56.48
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,107.42,77.91
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,136.5,101.01
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,208.26,148.59
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,309.74,221.82
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,364.33,265.98
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,420.15,309.82
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,473.23,350.37
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,526.32,389.47
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,572.18,422.25
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,619.37,454.8
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,576.49,420.94
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,478.52,348.44
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,483.15,351.53
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,485.15,351.86
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,568.77,410.23
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,641.33,459.53
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,618.88,442.73
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,577.09,413.87
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,614.91,439.82
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,668.8,475.08
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,672.31,477.78
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,674.21,479.96
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,702.32,500.59
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,741.61,527.88
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,741.04,528.36
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,737.75,527.46
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,648.75,467.14
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,562.02,407.63
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,565.51,411.03
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,552.28,402.4
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,542.89,397.15
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,529.76,389.02
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,417.37,309.64
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,316.62,236.81
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,351.86,264.11
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,374.42,280.05
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,350.02,261.04
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,326.44,241.5
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,238.03,175.92
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,169.38,126.2
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,138.75,102.32
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,109.95,79.8
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,82.78,58.92
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,58.07,40.61
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,40.4,28.44
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,25.32,14.69
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,13.0,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,6.29,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.16,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,23.89,13.41
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,35.63,24.67
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,46.23,30.08
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,49.31,35.28
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,63.07,46.59
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,77.03,57.8
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,95.25,72.13
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,113.99,86.6
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,110.59,83.39
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,106.73,79.86
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,204.64,154.56
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,316.46,235.55
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,237.49,176.41
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,154.19,113.52
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,285.81,211.91
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,431.22,313.95
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,474.53,342.46
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,519.15,372.36
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,690.58,491.0
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,831.74,581.85
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,853.14,593.48
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,871.32,604.82
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,884.43,614.07
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,894.16,621.39
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,898.67,624.77
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,899.7,626.18
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,894.12,622.4
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,885.1,616.66
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,871.36,611.28
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,854.32,603.77
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,831.14,591.04
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,805.01,576.29
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,774.33,559.01
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,741.05,539.67
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,710.42,519.46
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,669.5,491.94
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,624.22,460.42
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,577.61,427.17
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,526.62,390.13
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,475.4,351.76
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,420.22,309.67
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,366.38,267.26
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,310.31,221.65
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,256.39,177.03
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,201.09,132.09
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,150.17,91.94
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,100.58,56.79
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,57.59,32.99
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,34.44,23.15
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.28,14.27
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
