Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.42,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,22.82,12.31
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.25,23.34
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,55.58,32.96
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,99.0,57.02
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,134.48,90.24
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,147.57,107.56
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,183.43,136.28
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,221.52,166.57
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,227.38,172.76
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,218.56,166.42
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,260.33,197.92
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,313.97,237.7
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,348.34,262.92
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,383.48,288.46
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,549.4,412.34
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,707.9,526.18
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,744.72,550.39
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,779.03,573.06
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,808.17,591.03
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,834.33,606.98
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,856.09,621.26
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,874.58,633.48
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,887.86,641.44
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,897.69,647.24
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,761.86,553.31
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,569.51,413.85
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,758.59,554.0
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,889.23,644.79
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,829.06,602.54
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,741.11,538.74
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,794.89,581.0
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,811.83,595.04
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,450.94,341.3
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,72.76,50.8
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,407.15,311.72
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,670.31,501.42
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,539.07,402.7
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,402.11,300.69
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,365.44,274.1
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,329.17,246.99
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,230.22,173.0
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,133.25,99.67
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,116.99,87.58
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,101.23,75.61
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,85.68,63.58
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,70.47,51.61
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,55.78,39.77
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,41.36,27.91
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,28.75,18.37
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,16.02,6.78
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.26,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,11.8,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,21.45,11.23
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,30.71,20.61
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,54.44,29.06
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,104.62,56.91
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,159.94,97.94
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,218.08,145.56
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,275.6,194.48
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,336.14,245.57
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,394.59,294.47
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,454.03,342.53
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,508.45,385.24
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,563.65,426.87
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,615.48,465.17
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,665.97,501.16
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,712.04,532.47
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,756.05,561.4
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,795.21,585.97
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,831.59,608.41
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,862.8,625.99
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,890.77,641.29
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,913.2,654.78
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,932.03,666.06
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,945.35,672.6
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,954.88,676.87
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,959.22,678.73
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,959.69,678.33
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,954.06,674.92
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,944.6,669.3
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,929.96,659.92
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,911.63,648.36
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,888.43,634.43
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,861.79,618.34
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,829.3,597.89
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,793.78,575.44
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,753.72,550.38
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,711.22,521.74
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,663.95,489.29
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,614.94,454.78
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,562.24,416.48
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,508.7,376.33
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,451.66,332.75
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,395.18,288.03
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,334.93,238.73
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,276.54,189.94
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,216.88,140.65
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,161.11,95.92
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,103.69,54.84
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,55.59,28.94
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,29.88,19.45
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.41,11.51
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,10.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,11.02,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,21.0,10.78
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.64,20.72
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,55.71,29.77
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,105.01,57.85
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,159.9,98.77
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,217.74,145.81
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,274.47,193.68
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,334.06,243.28
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,391.73,291.04
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,450.48,338.15
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,504.25,379.4
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,558.81,419.6
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,609.47,456.51
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,658.87,491.27
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,704.34,521.54
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,747.75,549.45
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,786.47,572.75
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,822.51,593.79
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,783.71,563.18
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,705.24,505.06
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,585.25,422.12
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,437.98,317.69
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,512.33,369.84
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,569.45,407.51
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,790.73,560.33
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,950.64,659.78
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,944.62,654.06
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,934.89,648.47
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,820.62,574.91
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,667.37,471.21
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,786.41,555.08
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,851.99,597.41
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,716.8,508.22
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,557.71,399.78
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,656.98,472.89
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,703.13,506.48
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,576.78,418.78
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,441.44,324.2
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,489.65,360.66
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,504.14,369.33
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,366.65,269.66
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,248.38,184.37
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,214.25,158.47
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,180.92,132.24
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,147.11,105.74
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,114.52,80.09
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,83.58,56.64
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,55.42,36.82
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,36.03,24.39
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,21.79,10.47
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,11.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,11.02,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,22.06,11.3
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,33.56,23.09
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,61.11,37.87
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,98.89,63.65
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,139.33,93.74
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,185.23,130.16
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,249.9,179.79
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,324.13,237.66
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,380.22,283.17
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,438.02,328.54
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,492.11,369.8
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,545.8,409.24
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,596.55,445.79
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,646.5,480.51
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,646.13,476.22
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,621.7,455.35
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,603.98,441.43
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,593.26,431.63
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,619.04,447.5
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,643.77,462.03
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,641.94,459.05
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,637.68,454.72
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,656.89,466.07
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,674.9,476.25
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,693.16,487.78
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,709.8,498.18
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,671.54,471.7
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,615.0,434.05
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,629.47,443.83
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,625.02,440.76
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,601.49,425.65
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,561.67,400.11
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,596.0,426.02
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,609.12,437.07
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,605.21,435.22
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,584.06,422.04
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,554.66,404.1
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,521.48,382.84
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,458.77,338.62
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,391.72,290.62
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,388.93,287.17
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,369.02,268.89
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,311.75,223.86
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,257.78,180.7
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,198.7,134.19
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,149.2,95.84
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,100.86,61.24
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,60.28,36.81
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,35.14,23.67
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,22.54,10.42
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,11.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,8.65,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,21.84,10.67
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,35.2,24.2
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,61.0,36.93
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,103.75,63.66
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,149.05,97.37
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,204.67,141.84
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,256.47,184.38
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,312.25,229.77
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,366.53,273.5
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,422.9,317.49
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,475.32,357.17
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,528.25,395.77
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,577.72,430.22
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,626.65,462.88
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,675.41,494.73
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,719.63,522.46
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,756.41,542.7
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,790.75,560.21
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,819.76,574.56
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,845.68,586.69
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,866.99,597.91
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,885.06,607.18
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,896.25,611.13
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,903.91,613.12
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,907.65,615.12
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,907.93,615.23
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,898.32,608.4
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,899.6,608.28
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,885.37,600.15
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,867.83,590.32
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,843.3,576.35
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,815.89,560.7
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,783.89,541.37
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,749.38,519.86
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,709.28,494.96
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,667.41,468.44
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,499.98,356.34
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,336.16,242.54
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,426.2,308.71
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,471.66,338.35
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,416.57,297.9
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,362.79,257.98
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,306.05,214.36
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,252.37,172.17
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,197.68,129.71
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,144.76,89.35
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,96.74,55.91
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,56.78,32.77
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.35,20.74
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.1,8.24
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,11.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,9.44,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,19.9,8.71
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,32.6,21.64
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,60.49,33.0
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,107.13,61.13
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,156.87,98.12
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,212.69,142.85
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,267.46,188.23
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,327.27,237.19
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,383.44,283.02
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,441.13,328.73
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,495.68,370.22
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,550.38,410.4
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,601.56,447.79
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,646.65,479.99
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,689.23,508.3
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,729.26,533.99
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,766.62,557.64
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,801.55,578.94
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,831.02,595.58
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,857.46,610.12
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,879.36,622.47
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,898.0,632.71
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,910.59,638.32
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,919.68,641.83
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,923.42,643.43
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,923.62,642.99
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,914.36,635.51
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,901.69,626.14
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,887.15,617.05
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,869.34,606.02
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,857.84,599.04
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,830.69,582.25
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,797.97,563.23
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,762.69,542.12
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,721.95,515.76
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,679.44,487.73
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,632.91,456.05
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,585.25,422.89
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,532.71,385.79
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,479.29,347.06
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,423.35,305.88
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,368.7,264.34
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,310.38,218.73
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,255.58,175.13
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,200.11,131.81
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,146.56,90.8
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,97.74,56.67
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,57.58,33.26
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,31.94,20.19
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,19.61,6.11
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.11,9.15
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,34.5,23.17
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,63.35,37.47
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,106.83,65.4
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,152.96,99.72
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,205.53,141.25
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,261.74,186.82
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,317.5,231.43
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,371.62,274.5
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,427.84,317.97
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,480.24,356.9
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,532.82,394.63
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,582.22,430.07
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,631.13,464.2
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,673.68,492.25
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,714.14,518.18
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,752.06,542.74
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,787.94,565.5
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,667.52,478.87
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,503.49,360.97
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,583.36,417.93
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,682.99,484.72
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,424.61,307.13
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,156.96,112.25
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,117.19,83.17
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,77.92,53.65
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,168.53,121.58
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,261.91,189.62
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,585.06,423.89
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,833.3,590.89
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,806.93,572.17
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,778.32,554.37
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,745.9,533.61
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,711.63,511.37
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,358.23,266.54
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,16.12,6.84
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,61.27,42.08
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,107.34,77.79
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,185.98,138.68
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,254.75,190.8
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,125.38,92.66
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,7.87,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,18.73,7.18
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.77,21.13
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,63.13,34.82
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,110.75,64.99
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,161.15,103.65
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,217.98,150.29
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,274.29,197.55
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,334.68,247.57
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,392.62,295.32
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,450.9,341.97
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,506.82,384.71
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,563.08,426.16
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,614.68,463.57
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,665.28,499.13
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,705.15,526.43
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,748.66,555.3
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,708.87,522.62
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,616.09,453.36
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,764.13,559.81
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,880.48,637.14
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,902.45,649.9
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,921.02,661.28
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,933.37,667.38
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,942.11,671.29
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,945.83,673.07
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,945.88,672.67
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,939.99,669.05
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,930.48,663.28
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,915.11,653.89
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,896.26,642.37
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,871.99,627.4
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,844.6,610.42
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,812.06,590.0
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,776.79,567.69
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,735.77,540.96
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,699.26,515.7
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,651.62,483.13
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,602.63,448.76
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,548.36,408.74
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,494.03,367.61
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,436.72,323.63
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,379.63,278.5
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,319.65,229.83
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,262.8,182.87
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,204.85,135.93
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,152.03,94.06
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,99.66,56.65
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,56.59,31.52
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.53,16.83
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,16.78,1.38
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,7.87,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,19.59,7.19
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,31.66,20.99
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,62.52,36.54
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,105.47,65.18
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,150.43,99.64
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,205.96,144.76
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,231.1,171.11
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,238.63,181.16
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,333.52,253.11
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,450.54,341.81
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,505.51,384.03
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,560.95,425.59
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,612.21,462.68
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,662.54,497.98
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,702.02,525.03
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,745.76,553.96
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,783.37,577.8
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,818.43,599.72
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,848.13,617.07
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,874.82,632.34
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,896.18,645.39
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,914.15,656.33
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,926.34,662.32
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,934.95,666.14
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,938.59,668.27
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,938.58,668.25
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,678.48,493.17
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,349.55,254.37
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,316.49,231.82
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,267.71,196.48
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,417.13,306.79
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,528.42,386.04
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,510.85,373.59
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,492.21,361.09
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,389.62,287.43
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,280.04,207.21
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,235.4,175.08
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,183.98,137.01
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,147.81,109.81
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,112.92,83.2
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,198.6,149.66
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,264.49,198.06
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,225.87,167.17
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,188.12,136.83
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,149.93,106.56
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,113.82,77.97
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,79.87,52.23
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,49.69,31.1
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,28.77,17.58
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,15.18,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,7.87,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.29,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,18.16,5.62
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,30.32,19.8
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,63.28,35.85
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,111.57,68.18
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,159.51,104.88
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,214.13,148.96
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,268.14,193.62
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,326.21,240.92
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,381.8,285.93
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,439.33,331.14
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,493.77,372.89
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,548.64,413.73
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,597.65,449.65
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,646.91,484.79
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,691.03,514.64
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,733.36,542.53
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,771.86,566.81
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,808.08,588.27
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,837.71,605.1
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,864.38,619.87
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,885.96,632.08
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,904.33,642.21
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,777.68,555.32
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,602.84,432.19
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,786.84,562.99
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,928.05,655.5
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,912.56,642.59
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,908.86,638.82
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,893.84,629.24
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,875.52,617.79
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,778.33,553.06
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,645.5,461.44
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,655.49,470.27
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,647.53,466.09
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,638.57,461.21
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,623.27,451.74
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,531.51,388.15
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,438.04,322.54
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,474.13,349.62
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,481.61,353.52
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,424.22,310.37
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,368.11,267.22
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,309.67,220.74
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,254.31,175.79
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,197.27,130.42
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,145.74,90.14
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,95.21,54.13
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,51.84,27.98
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.5,14.68
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.45,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,7.47,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
