Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,13.38,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,33.05,16.54
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,68.77,40.99
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,115.31,75.22
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,163.09,113.31
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,218.2,158.15
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,271.62,201.71
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,329.54,247.81
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,390.8,294.92
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,449.46,338.45
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,504.1,377.81
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,559.66,416.45
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,609.93,450.7
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,659.86,483.73
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,710.55,516.18
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,756.84,545.0
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,795.04,569.46
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,830.99,592.34
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,859.31,609.61
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,884.65,624.99
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,906.32,638.35
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,924.82,649.81
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,934.43,656.36
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,940.53,660.9
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,825.74,584.85
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,685.54,487.98
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,485.0,351.27
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,268.57,195.34
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,471.62,344.94
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,650.39,469.32
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,518.61,376.74
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,392.54,286.8
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,403.45,296.21
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,428.49,314.9
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,448.33,330.95
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,477.11,352.86
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,439.0,326.5
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,400.96,299.96
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,360.89,270.78
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,311.3,234.03
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,229.38,172.45
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,150.64,112.73
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,198.07,147.25
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,218.17,157.33
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,160.43,111.76
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,115.16,76.54
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,71.27,44.0
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,36.45,19.4
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,12.59,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,34.66,16.04
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,71.49,40.39
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,120.14,76.08
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,174.14,119.87
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,232.76,168.57
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,288.65,215.74
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,348.77,265.5
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,406.48,311.95
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,466.39,358.53
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,475.33,364.96
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,475.55,363.48
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,472.18,359.17
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,474.48,358.23
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,544.04,407.96
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,634.52,470.06
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,601.63,443.94
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,577.84,424.49
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,741.49,540.5
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,896.5,640.82
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,824.8,589.41
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,712.1,510.24
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,742.65,532.38
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,790.92,564.1
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,755.61,539.53
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,737.22,526.35
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,599.62,431.91
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,463.3,335.85
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,454.36,330.58
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,464.56,337.58
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,523.35,380.24
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,595.56,430.33
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,566.63,411.1
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,537.0,392.07
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,447.91,329.81
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,379.67,281.17
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,397.15,295.74
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,419.68,312.52
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,456.38,339.45
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,467.48,346.19
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,421.01,310.86
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,372.32,272.8
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,311.14,224.06
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,253.25,176.8
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,192.12,127.78
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,137.99,84.87
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,84.76,46.26
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,43.09,19.47
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,11.41,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,22.06,10.79
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,42.02,27.76
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,64.88,46.24
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,90.43,67.27
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,123.49,94.52
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,134.04,103.74
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,147.45,114.63
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,167.24,130.21
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,186.98,145.4
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,302.7,235.99
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,436.04,336.78
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,559.4,428.5
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,692.05,523.62
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,736.55,552.61
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,783.14,582.12
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,639.52,475.55
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,420.17,312.13
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,434.85,322.7
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,469.0,345.61
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,630.72,462.07
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,796.98,575.18
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,824.69,590.35
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,850.26,605.19
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,740.86,530.45
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,628.91,453.12
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,808.55,579.89
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,938.43,665.39
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,920.9,653.4
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,900.17,641.04
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,871.09,623.38
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,846.53,608.68
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,631.43,462.61
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,407.96,302.07
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,368.59,275.57
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,345.52,259.45
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,437.26,330.27
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,497.69,376.01
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,335.36,255.12
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,186.69,141.55
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,283.37,216.45
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,342.6,257.43
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,282.29,208.55
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,227.2,163.73
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,170.42,118.43
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,121.18,79.67
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,73.94,44.66
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,36.06,17.75
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,12.98,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,34.92,16.54
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,71.83,42.83
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,121.13,79.59
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,123.76,89.66
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,101.44,77.22
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,218.74,166.65
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,356.35,271.53
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,414.9,317.28
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,475.87,363.61
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,533.88,405.66
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,593.23,447.07
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,645.93,483.2
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,698.07,517.87
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,743.32,547.18
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,790.83,576.37
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,829.53,598.87
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,865.8,619.58
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,898.57,637.85
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,928.55,654.22
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,950.18,666.69
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,954.34,668.53
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,967.64,675.73
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,977.45,680.75
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,979.85,682.04
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,978.62,681.32
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,973.64,678.48
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,964.89,673.5
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,851.64,601.88
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,693.29,495.14
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,811.98,580.04
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,872.23,620.11
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,836.64,597.13
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,807.2,579.07
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,762.95,551.76
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,716.74,522.18
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,665.45,488.75
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,613.17,453.56
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,555.52,412.85
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,498.07,370.86
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,436.87,324.74
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,377.03,278.11
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,313.96,227.44
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,254.74,178.66
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,192.47,128.43
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,137.54,84.63
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,82.84,44.85
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,40.61,16.78
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,11.41,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,36.51,15.06
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,78.3,44.09
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,131.66,83.65
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,185.22,127.49
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,246.41,178.36
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,305.43,227.33
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,368.77,278.33
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,427.94,324.65
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,489.07,370.42
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,544.65,410.5
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,601.32,449.62
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,653.1,483.68
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,703.98,515.72
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,753.87,544.22
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,794.58,564.88
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,832.17,587.01
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,867.12,607.32
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,897.33,623.35
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,924.49,637.43
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,945.2,649.93
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,962.43,660.5
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,974.52,667.79
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,982.95,673.02
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,984.84,674.91
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,982.98,674.75
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,974.57,671.67
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,962.52,666.45
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,944.85,656.28
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,923.71,644.12
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,896.99,629.94
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,867.16,613.63
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,831.78,592.41
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,793.8,569.39
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,750.24,542.51
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,711.33,518.06
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,536.93,396.59
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,363.22,270.98
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,453.71,339.77
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,494.39,368.25
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,433.63,321.94
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,374.37,275.8
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,310.61,225.1
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,251.1,176.37
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,189.14,126.08
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,134.57,82.36
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,79.91,42.69
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,38.33,14.58
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,10.62,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,37.97,15.12
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,78.92,44.29
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,132.66,84.98
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,154.49,110.73
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,157.28,119.18
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,135.07,103.95
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,95.29,72.57
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,133.24,102.62
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,182.65,141.16
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,215.85,166.23
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,250.56,192.0
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,410.01,314.18
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,576.55,435.79
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,549.3,412.41
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,529.11,394.56
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,699.54,519.17
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,867.8,632.46
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,897.44,647.71
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,923.88,661.96
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,930.94,664.65
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,947.45,673.56
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,957.71,677.62
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,964.41,679.58
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,966.11,679.93
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,964.27,678.24
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,966.31,677.75
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,950.09,666.02
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,931.94,654.76
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,910.52,641.56
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,881.59,624.29
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,849.94,605.29
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,813.34,584.2
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,774.49,561.39
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,733.66,535.43
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,686.98,504.65
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,635.2,470.34
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,582.97,434.69
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,415.15,312.73
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,258.96,195.72
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,225.26,170.78
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,192.71,145.78
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,159.04,119.5
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,127.2,94.22
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,91.94,66.15
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,64.33,44.07
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,40.11,25.03
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,19.03,6.67
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,9.83,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,11.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,28.65,12.11
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,63.42,39.44
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,108.46,74.1
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,112.83,83.09
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,103.87,79.48
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,107.88,83.42
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,103.9,80.17
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,198.64,156.13
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,292.04,229.4
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,426.54,332.48
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,565.57,434.88
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,616.81,469.87
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,667.89,504.17
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,716.46,536.29
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,764.51,567.22
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,802.72,591.04
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,838.81,612.5
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,870.75,630.27
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,892.25,641.14
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,702.98,509.64
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,437.41,319.39
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,413.94,303.43
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,389.93,285.45
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,354.54,260.11
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,319.2,234.63
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,461.94,338.69
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,581.2,421.68
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,642.51,463.94
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,678.98,489.89
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,647.77,469.34
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,615.9,448.73
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,586.84,429.78
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,556.89,409.96
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,606.16,447.75
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,634.29,469.78
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,612.25,456.51
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,582.11,437.18
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,524.97,395.9
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,468.78,354.17
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,408.13,308.18
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,349.95,262.58
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,288.03,212.66
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,231.07,165.74
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,168.05,114.93
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,117.35,74.58
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,68.77,38.65
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,31.44,9.83
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.02,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,34.98,13.33
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,73.93,43.04
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,125.81,82.49
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,181.28,128.43
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,242.26,179.56
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,184.3,141.24
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,88.01,66.78
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,90.95,68.96
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,93.97,71.01
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,116.19,88.21
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,138.88,105.42
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,161.49,122.57
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,184.73,139.97
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,216.99,164.08
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,266.43,200.61
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,279.85,210.07
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,293.35,219.7
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,460.94,343.42
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,635.94,464.53
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,601.71,438.77
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,585.67,426.77
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,549.33,399.88
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,511.44,371.95
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,545.85,396.8
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,579.41,420.35
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,607.2,439.68
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,654.54,471.63
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,458.69,335.84
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,250.67,184.59
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,611.32,453.88
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,862.85,622.69
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,827.67,598.79
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,789.96,575.89
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,618.8,458.41
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,430.12,321.65
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,543.62,409.31
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,604.01,455.14
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,547.17,413.12
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,490.51,370.67
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,428.8,323.35
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,369.16,276.04
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,305.62,224.11
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,246.29,174.44
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,183.46,123.03
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,128.71,78.93
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,74.2,39.13
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,33.04,7.18
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,10.01,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,32.56,11.05
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,69.9,40.83
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,117.46,77.51
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,165.94,117.48
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,221.76,163.76
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,267.08,201.97
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,311.16,237.33
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,351.18,268.94
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,388.11,296.87
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,396.05,302.0
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,409.43,310.31
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,453.41,341.77
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,498.3,373.04
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,555.61,413.35
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,615.3,454.51
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,600.56,442.29
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,579.94,426.37
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,557.94,410.29
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,552.75,405.43
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,480.5,353.27
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,383.59,282.86
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,348.69,257.27
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,313.63,231.12
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,456.3,335.82
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,576.92,420.95
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,471.39,345.47
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,345.24,254.34
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,179.72,132.82
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,26.19,14.84
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,20.0,10.07
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,13.83,5.24
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,12.66,4.36
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,11.5,3.47
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,206.48,157.71
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,396.33,299.99
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,195.14,148.56
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,6.87,0.0
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,146.22,112.01
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,277.31,212.84
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,242.22,185.32
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,207.59,158.14
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,171.89,129.54
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,137.62,101.53
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,102.77,73.13
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,71.09,47.4
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,42.28,25.0
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,17.92,0.97
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,8.65,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,9.64,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,25.32,7.65
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,54.55,33.09
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,89.99,61.16
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,127.77,92.89
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,169.36,127.92
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,144.58,111.39
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,98.91,75.67
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,81.39,61.19
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,64.63,47.3
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,173.44,134.54
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,301.38,232.28
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,210.91,161.75
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,121.7,91.3
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,152.55,115.5
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,184.25,139.7
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,127.84,95.74
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,73.45,52.98
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,127.27,95.32
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,183.18,138.17
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,394.58,297.6
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,579.09,427.49
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,587.97,431.21
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,595.9,436.02
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,580.25,424.77
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,563.65,413.09
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,592.66,434.82
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,641.49,469.14
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,796.39,581.38
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,904.85,654.44
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,876.85,635.94
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,856.61,623.97
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,820.39,603.67
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,781.74,581.42
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,558.57,424.12
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,316.4,241.78
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,487.91,376.51
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,587.63,451.68
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,529.43,407.6
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,471.29,363.31
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,410.02,315.61
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,351.24,268.31
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,286.4,214.84
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,227.42,165.28
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,166.84,115.17
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,112.62,71.24
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,63.0,34.16
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,25.39,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
