Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,7.47,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,14.51,2.36
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,31.5,19.47
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,51.9,36.75
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,74.27,55.54
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,98.21,75.55
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,121.94,95.25
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,146.59,115.38
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,193.25,153.01
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,254.88,202.11
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,272.41,215.15
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,275.31,216.51
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,209.06,163.09
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,130.97,99.69
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,148.93,113.61
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,167.25,127.58
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,549.99,428.78
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,866.96,654.42
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,664.05,504.48
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,367.3,277.38
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,380.32,287.75
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,393.23,297.12
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,263.5,199.15
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,128.81,95.19
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,191.77,144.01
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,256.8,193.52
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,447.79,338.68
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,595.67,447.35
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,529.73,398.24
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,444.32,335.34
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,687.1,520.5
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,850.45,638.55
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,500.3,386.64
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,109.15,80.74
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,81.35,59.44
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,54.6,38.36
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,54.18,38.15
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,53.76,37.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,80.39,59.56
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,108.77,82.57
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,94.82,71.72
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,80.99,60.82
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,66.84,49.36
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,52.8,37.82
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,39.71,26.95
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,26.76,16.06
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,16.78,7.32
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,6.83,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.54,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,10.66,0.0
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,23.41,13.16
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,36.41,24.48
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,52.46,38.21
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,68.66,51.91
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,85.52,65.79
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,102.79,79.78
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,205.74,163.88
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,319.11,255.38
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,290.23,231.31
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,250.76,198.22
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,199.09,156.01
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,136.08,104.4
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,120.85,91.83
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,105.87,79.51
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,80.61,59.22
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,56.31,39.7
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,198.32,152.94
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,347.78,268.46
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,260.67,200.64
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,162.96,123.98
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,164.38,125.15
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,165.77,126.22
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,97.75,72.55
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,33.17,20.99
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,182.54,140.05
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,341.5,262.81
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,422.51,326.13
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,521.9,401.95
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,304.96,236.84
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,80.64,59.06
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,242.18,189.18
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,417.88,325.26
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,403.21,314.38
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,387.13,302.86
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,232.15,181.84
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,97.2,73.3
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,154.34,120.2
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,202.69,159.12
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,176.4,138.26
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,150.54,117.47
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,123.79,95.37
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,98.12,73.9
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,71.99,52.2
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,47.84,32.18
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,28.08,15.31
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,9.91,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.11,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.1,1.64
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,14.44,6.31
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,20.56,11.58
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,26.7,16.83
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,33.23,22.28
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,39.79,27.65
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,45.97,32.63
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,52.17,37.55
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,58.39,42.42
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,64.62,47.26
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,81.0,60.24
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,97.74,73.35
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,122.97,93.1
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,148.76,113.03
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,147.92,111.9
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,147.12,110.88
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,151.93,114.27
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,156.79,117.69
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,139.76,104.34
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,122.86,91.1
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,113.64,83.7
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,104.45,76.34
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,104.45,76.35
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,104.44,76.35
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,120.81,89.15
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,137.29,102.01
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,140.16,104.27
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,143.02,106.57
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,138.66,103.28
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,134.35,100.06
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,140.69,105.2
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,147.07,110.38
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,221.34,168.91
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,284.03,217.6
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,230.79,177.02
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,169.66,129.85
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,352.56,275.61
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,459.78,356.4
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,398.1,307.26
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,339.28,259.72
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,272.72,205.42
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,209.79,153.35
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,150.69,104.64
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,101.02,64.6
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,53.62,28.23
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,15.4,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,10.03,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,37.52,4.2
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,82.64,46.66
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,140.86,92.46
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,196.87,140.2
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,261.06,195.11
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,178.36,137.34
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,44.42,31.16
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,67.32,49.87
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,91.12,68.88
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,108.5,82.43
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,126.08,95.95
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,172.38,132.2
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,235.36,180.52
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,277.3,211.87
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,320.78,243.91
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,261.74,198.5
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,187.99,141.59
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,380.41,288.07
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,546.49,407.2
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,589.79,436.27
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,655.49,480.65
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,848.59,616.5
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,989.89,705.74
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,990.97,704.92
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,988.33,703.35
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,856.15,617.52
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,672.46,489.19
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,667.75,487.93
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,661.09,484.05
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,798.38,582.4
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,872.5,631.03
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,835.67,606.87
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,796.29,581.96
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,752.86,554.55
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,707.44,525.46
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,656.14,491.85
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,608.82,459.1
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,550.86,416.85
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,493.04,373.37
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,430.64,325.11
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,370.27,276.8
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,305.65,224.08
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,245.26,173.38
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,179.85,119.62
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,123.41,73.79
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,67.01,30.67
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,21.57,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,10.46,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,40.44,1.68
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,88.06,49.36
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,148.6,97.37
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,206.86,147.27
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,273.23,204.02
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,335.24,256.32
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,401.54,309.89
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,462.94,357.82
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,526.05,404.84
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,583.95,445.14
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,641.99,483.55
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,688.76,514.16
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,739.7,544.7
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,785.83,569.85
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,830.09,592.91
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,867.6,613.37
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,902.35,631.71
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,931.02,644.68
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,956.38,655.41
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,976.79,666.56
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,993.61,675.72
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,1003.27,679.45
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,1009.14,681.17
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,1009.67,681.35
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,1006.38,679.54
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,993.05,671.79
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,976.16,662.16
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,957.1,651.65
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,934.63,639.19
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,905.32,622.67
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,873.09,604.4
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,835.81,582.05
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,796.11,558.12
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,757.79,534.92
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,709.32,504.99
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,655.92,470.33
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,601.86,434.32
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,541.3,392.5
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,483.07,351.04
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,419.55,305.79
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,358.66,260.49
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,290.87,208.78
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,229.38,160.18
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,165.4,109.73
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,111.08,67.12
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,55.92,24.84
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,15.43,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,9.36,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,29.03,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,71.05,42.14
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,122.7,83.46
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,175.34,127.59
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,236.77,179.41
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,163.5,126.82
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,41.33,28.76
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,48.67,34.75
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,56.04,40.59
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,56.44,40.6
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,56.86,40.62
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,91.35,67.99
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,127.37,95.97
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,110.69,82.38
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,94.46,69.35
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,89.55,65.38
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,84.7,61.45
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,115.73,85.32
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,147.55,109.17
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,180.29,133.61
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,213.7,158.17
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,187.07,137.7
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,160.81,117.84
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,205.92,151.73
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,252.1,185.52
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,307.83,225.42
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,343.41,250.38
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,417.82,304.15
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,511.06,368.73
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,403.06,293.11
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,319.09,233.71
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,316.1,232.63
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,312.53,230.5
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,227.32,168.39
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,136.8,100.69
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,383.45,290.6
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,553.75,412.11
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,494.36,369.22
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,431.38,324.54
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,369.7,279.18
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,311.7,234.73
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,250.89,186.78
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,195.84,142.09
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,138.17,95.75
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,89.81,57.41
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,43.08,18.66
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.67,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.27,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,17.85,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,56.01,34.35
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,99.25,69.71
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,146.84,109.38
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,202.43,156.28
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,254.22,200.04
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,320.39,254.39
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,176.42,140.75
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,14.49,6.42
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,16.41,7.99
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,18.34,9.51
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,32.18,20.8
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,46.09,32.01
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,68.98,50.32
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,92.84,69.16
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,115.68,87.19
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,138.97,105.44
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,188.77,144.17
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,240.2,183.43
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,325.03,247.69
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,392.66,297.62
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,430.98,325.47
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,469.42,353.17
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,419.88,316.11
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,370.31,279.0
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,393.95,297.21
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,417.12,314.76
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,506.01,381.77
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,569.1,429.03
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,599.09,451.43
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,604.7,456.94
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,463.84,353.43
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,332.35,254.0
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,244.0,186.94
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,149.67,113.41
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,115.6,87.15
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,82.55,61.17
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,146.32,113.12
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,202.28,157.74
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,172.35,133.97
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,143.85,111.18
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,114.51,87.36
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,86.85,64.64
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,60.3,42.82
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,34.14,21.44
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,18.09,5.23
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.15,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.39,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.75,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.16,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,7.58,0.6
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,11.77,4.21
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,15.97,7.82
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,20.56,11.72
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,25.17,15.57
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,142.39,112.93
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,267.19,212.8
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,224.41,177.32
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,174.52,136.18
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,229.8,179.82
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,275.44,214.87
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,207.53,160.91
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,129.73,98.73
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,109.84,82.96
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,90.41,67.39
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,161.79,123.78
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,236.86,181.19
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,298.54,227.14
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,342.2,258.86
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,286.21,216.33
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,213.38,161.04
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,212.94,160.96
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,212.48,160.64
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,594.7,447.76
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,891.61,647.34
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,718.68,525.88
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,519.52,385.73
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,481.7,359.76
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,444.42,332.73
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,475.31,357.76
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,519.07,390.79
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,481.0,363.49
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,443.11,336.64
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,424.83,324.21
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,403.25,308.81
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,325.55,250.31
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,244.74,188.71
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,206.77,159.68
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,171.54,132.04
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,128.01,97.16
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,95.05,70.37
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,64.27,45.47
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,34.44,21.36
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,16.36,2.8
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.29,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,21.09,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,65.9,39.55
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,117.12,81.7
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,169.81,126.0
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,231.41,177.66
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,194.27,152.39
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,125.47,98.07
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,178.08,140.66
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,247.37,195.07
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,300.29,235.13
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,357.12,277.23
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,297.03,229.93
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,198.76,152.5
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,274.86,211.08
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,339.73,259.16
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,438.09,332.5
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,521.71,393.5
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,498.24,374.11
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,472.08,353.39
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,376.96,283.66
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,302.65,227.72
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,222.6,167.41
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,166.44,124.27
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,207.93,156.18
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,250.37,188.29
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,207.85,156.02
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,166.33,124.37
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,582.42,444.33
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,913.65,671.27
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,880.8,647.37
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,845.52,625.09
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,691.17,518.69
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,533.5,404.17
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,308.38,237.68
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,96.44,71.32
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,50.28,35.03
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.1,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,165.69,130.03
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,307.78,240.31
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,260.92,202.81
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,217.3,167.98
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,163.06,124.01
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,121.88,90.18
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,83.36,58.76
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,49.53,31.3
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,22.19,2.8
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,27.79,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,73.6,42.11
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,128.87,87.56
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,183.93,134.2
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,252.31,192.05
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,208.52,163.19
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,133.2,104.18
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,156.27,123.05
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,180.07,142.11
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,280.54,222.76
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,393.84,311.1
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,549.26,431.29
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,717.05,555.48
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,759.57,582.45
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,799.99,608.14
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,603.1,462.38
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,330.51,252.59
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,258.6,197.63
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,173.36,131.03
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,97.18,71.62
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,26.18,15.28
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,215.68,165.28
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,422.94,321.01
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,441.7,334.46
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,460.11,348.4
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,454.06,343.47
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,447.65,338.42
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,536.66,405.73
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,620.77,467.69
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,737.2,555.18
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,830.09,623.41
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,551.51,422.19
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,248.46,189.87
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,344.04,266.63
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,413.81,321.23
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,320.76,249.82
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,222.37,173.19
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,171.64,133.33
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,116.42,89.22
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,232.92,183.23
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,305.64,237.13
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,240.06,182.5
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,182.33,134.36
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,119.55,83.16
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,73.11,45.62
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,30.57,0.58
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
