Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,56.84,32.51
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,115.86,79.81
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,169.36,124.7
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,231.96,177.43
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,180.48,141.26
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,90.09,68.98
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,75.67,56.97
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,62.34,45.79
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,42.52,29.35
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,22.93,13.17
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,258.52,205.35
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,499.34,389.98
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,656.7,507.74
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,814.88,619.44
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,853.3,643.65
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,889.33,666.95
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,738.85,557.82
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,530.74,401.22
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,778.11,586.23
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,988.94,729.51
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,756.61,565.78
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,447.27,336.13
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,587.05,442.0
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,725.44,541.28
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,563.75,423.86
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,404.64,305.4
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,420.21,318.29
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,434.82,329.77
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,703.78,532.84
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,878.52,655.15
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,592.8,452.16
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,268.3,204.31
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,533.25,412.52
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,715.08,546.98
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,660.45,507.33
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,605.28,467.52
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,543.03,420.64
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,483.38,374.4
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,417.79,322.63
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,355.28,271.66
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,284.2,213.07
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,220.38,159.32
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,153.57,104.15
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,98.19,58.32
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,38.8,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,30.18,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,88.77,49.29
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,154.52,105.0
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,215.88,158.07
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,286.31,218.14
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,351.06,272.6
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,419.7,327.76
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,483.47,379.65
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,549.2,431.29
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,608.88,476.83
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,668.77,521.18
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,722.51,559.71
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,767.51,590.29
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,814.23,620.66
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,858.9,649.21
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,897.09,673.56
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,932.52,695.95
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,961.18,712.36
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,986.54,726.57
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,1006.51,738.21
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,1022.87,747.59
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,1032.43,751.79
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,1038.2,753.74
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,1038.13,753.07
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1034.23,750.14
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,1022.99,741.83
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,1008.05,731.37
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,987.0,718.58
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,962.51,703.66
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,931.23,684.82
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,897.06,663.98
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,857.72,639.96
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,816.01,614.09
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,775.01,587.25
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,723.91,553.06
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,668.35,513.87
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,612.26,472.77
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,550.08,426.1
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,488.94,378.87
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,423.84,328.02
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,360.47,276.74
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,290.48,218.61
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,226.9,164.45
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,158.44,107.51
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,101.56,59.38
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,39.13,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,65.94,37.37
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,131.83,91.79
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,186.11,139.59
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,247.59,193.27
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,306.48,243.68
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,370.55,296.61
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,450.43,359.92
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,536.65,425.6
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,594.87,467.63
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,653.26,508.14
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,705.81,543.23
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,757.35,575.07
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,805.57,604.27
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,842.92,625.58
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,880.31,645.89
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,915.02,663.91
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,943.51,678.46
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,968.8,690.9
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,988.33,700.03
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1004.33,706.95
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,1013.62,710.92
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,1019.21,712.85
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,1018.56,711.19
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,1014.16,707.52
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,1003.14,698.71
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,988.52,688.02
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,967.33,676.02
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,942.8,662.13
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,912.8,644.9
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,879.91,625.88
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,840.65,603.65
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,807.85,585.32
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,759.54,556.43
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,709.8,526.13
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,655.04,491.52
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,599.83,454.63
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,537.22,409.98
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,477.59,365.76
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,411.55,315.17
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,348.76,265.16
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,279.28,208.74
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,216.6,156.26
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,149.56,101.02
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,94.42,54.16
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,30.26,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,55.76,30.23
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,115.99,80.95
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,167.96,125.83
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,228.07,177.62
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,286.29,227.47
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,357.28,286.37
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,432.11,346.59
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,513.42,409.84
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,572.67,453.38
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,632.94,496.07
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,686.33,532.51
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,735.34,563.86
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,789.92,597.33
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,843.85,629.09
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,871.96,642.74
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,907.05,660.7
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,868.6,630.96
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,788.58,572.04
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,909.33,651.67
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,997.06,701.71
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,1004.91,702.51
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,1009.07,702.4
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,1009.33,701.32
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,1005.94,698.29
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,993.18,688.55
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,990.5,685.22
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,830.2,586.46
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,639.08,459.79
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,661.27,480.14
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,698.48,507.12
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,688.95,502.87
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,674.29,495.69
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,422.99,319.73
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,169.04,127.68
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,171.85,131.79
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,185.66,143.38
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,162.93,125.8
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,132.1,101.65
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,250.88,196.18
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,326.25,250.23
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,254.66,191.47
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,195.05,141.78
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,130.83,89.43
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,78.93,45.13
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,25.67,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,17.89,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,70.41,37.13
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,130.79,90.61
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,191.61,143.13
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,260.59,202.64
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,324.66,257.45
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,394.58,315.37
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,457.37,366.6
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,522.84,418.29
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,582.45,463.98
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,643.02,509.08
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,693.59,545.08
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,746.5,580.58
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,796.04,612.67
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,844.31,643.25
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,882.83,667.89
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,918.78,690.62
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,948.18,707.82
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,974.42,722.87
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,980.38,725.94
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,995.81,735.6
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,1005.33,739.95
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,1011.24,742.12
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,1010.92,741.85
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,1006.99,739.43
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,1008.98,741.52
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,993.28,732.09
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,796.64,598.52
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,565.24,429.5
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,607.12,463.02
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,622.91,476.51
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,727.9,558.05
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,799.23,611.68
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,750.63,578.44
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,700.75,544.57
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,647.92,506.99
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,591.7,465.91
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,529.82,418.59
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,469.33,370.93
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,402.67,317.35
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,339.57,264.95
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,271.28,207.26
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,209.49,153.87
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,141.64,97.04
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,85.62,46.73
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,27.52,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,17.51,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,69.87,35.69
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,130.33,90.85
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,191.81,144.21
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,262.27,205.41
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,326.08,261.15
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,395.34,319.93
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,326.51,265.82
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,197.81,159.39
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,148.18,118.11
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,90.45,69.49
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,140.99,110.97
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,194.1,153.77
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,175.12,137.59
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,156.07,121.52
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,212.23,166.24
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,291.84,228.14
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,307.67,239.44
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,323.64,250.94
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,290.99,225.26
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,237.9,183.82
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,186.79,143.81
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,137.28,104.61
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,252.96,196.13
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,361.23,279.18
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,358.22,276.14
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,355.05,273.45
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,296.13,228.37
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,220.21,169.67
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,199.98,154.19
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,180.08,138.77
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,157.88,121.41
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,136.15,104.33
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,111.63,84.99
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,87.62,65.88
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,109.77,84.29
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,132.97,103.54
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,116.63,90.47
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,100.77,77.72
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,238.72,190.81
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,332.72,261.31
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,262.74,201.7
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,200.02,147.7
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,130.38,89.4
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,75.25,38.8
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,24.51,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,20.9,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,79.65,38.44
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,150.32,104.24
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,213.06,159.97
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,285.85,224.07
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,351.99,282.46
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,422.37,342.79
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,485.59,395.48
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,550.85,447.96
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,611.16,493.99
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,671.89,538.71
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,725.81,576.46
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,770.87,606.35
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,816.8,636.37
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,860.77,664.47
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,898.5,689.13
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,933.5,711.72
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,962.53,728.72
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,988.35,743.45
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,1006.88,754.71
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,1021.79,763.67
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,1031.44,767.77
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,1037.31,769.53
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,912.92,685.68
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,727.88,551.52
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,571.42,436.94
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,417.86,320.16
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,735.74,563.54
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,956.28,716.79
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,925.96,695.39
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,892.66,674.02
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,655.44,506.14
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,393.93,305.97
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,376.19,294.36
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,357.36,280.82
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,307.88,243.01
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,247.77,196.31
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,219.76,174.33
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,192.23,152.26
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,300.94,239.31
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,351.04,274.19
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,278.54,212.35
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,213.67,156.13
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,142.78,96.33
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,83.38,38.55
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,26.74,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,10.65,0.86
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,19.07,9.97
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,30.67,20.16
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,42.78,30.7
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,55.82,41.83
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,68.94,52.81
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,109.2,86.63
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,162.39,130.73
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,131.26,104.25
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,109.82,85.77
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,106.62,82.92
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,103.66,80.27
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,116.32,90.23
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,129.1,100.18
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,166.09,129.98
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,204.23,160.34
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,172.21,134.16
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,140.91,108.67
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,143.99,111.09
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,147.09,113.51
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,188.92,146.58
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,231.97,180.07
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,243.84,189.3
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,255.77,198.66
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,226.44,175.38
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,197.6,152.53
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,166.27,127.94
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,135.67,103.73
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,166.9,128.9
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,198.86,154.44
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,166.79,129.09
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,135.61,104.35
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,154.94,120.41
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,174.23,136.32
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,115.62,89.29
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,60.69,44.54
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,53.71,38.96
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,46.74,33.3
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,39.4,27.32
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,32.08,21.25
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,24.78,15.05
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,17.5,8.81
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,11.39,3.49
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,5.3,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,2.75,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,6.06,0.0
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,8.34,1.37
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,11.01,3.66
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,13.69,5.93
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.31
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,9.89,2.68
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,9.9,2.65
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,9.91,2.62
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,11.83,4.2
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,13.76,5.77
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,14.92,6.7
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,16.08,7.63
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,19.55,10.47
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,23.02,13.3
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,21.11,11.7
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,19.2,10.11
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,19.59,10.42
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,19.98,10.73
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,31.94,20.5
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,43.92,30.28
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,33.87,22.08
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,23.84,13.88
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,50.49,35.67
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,77.47,57.64
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,109.14,83.59
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,141.96,110.48
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,90.3,68.6
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,42.27,29.27
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,41.47,28.69
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,40.67,28.11
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,34.1,22.73
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,27.54,17.34
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,37.13,25.48
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,46.75,33.69
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,41.34,29.24
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,35.93,24.76
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,30.54,20.24
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,25.16,15.66
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,19.41,10.71
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,13.68,5.74
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,8.72,1.38
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,3.78,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,1.97,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,73.01,25.8
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,174.5,121.16
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,242.19,184.09
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,319.5,254.7
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,388.39,317.41
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,461.81,381.92
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,524.57,435.68
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,592.33,491.42
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,653.3,540.12
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,714.09,586.46
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,768.66,625.07
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,821.81,661.89
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,868.56,693.65
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,913.01,723.38
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,951.63,747.87
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,987.16,769.9
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1015.72,787.25
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1040.73,802.1
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,1060.18,814.27
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1075.74,823.87
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,1084.63,827.4
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1089.47,828.34
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,1088.29,826.5
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1083.02,822.1
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1071.71,813.21
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1056.44,801.86
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,1034.18,787.01
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,1008.22,769.77
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,977.34,749.67
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,943.15,727.25
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,902.23,699.61
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,858.64,669.94
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,809.47,636.01
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,758.45,600.48
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,701.78,560.96
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,644.33,518.39
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,580.73,469.11
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,517.91,418.68
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,451.87,363.58
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,384.85,305.76
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,309.49,239.71
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,240.96,177.93
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,163.08,109.36
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,95.8,20.19
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,31.71,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,71.81,21.54
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,168.83,118.42
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,236.48,181.1
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,313.98,251.11
