Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,382.72,312.61
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,456.15,375.69
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,523.05,431.87
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,591.88,487.52
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,648.08,532.09
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,709.1,578.28
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,763.99,616.17
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,817.64,652.29
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,865.64,683.88
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,911.5,713.48
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,950.6,737.56
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,986.69,759.29
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,1015.56,775.86
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,1040.92,790.0
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,1060.64,801.85
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1076.52,811.25
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,1085.45,815.15
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,1090.35,816.6
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,1089.61,815.56
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1084.82,812.08
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1072.93,804.11
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1057.12,793.78
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,1035.06,779.45
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,1009.37,762.85
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,977.17,741.0
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,941.77,717.04
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,900.93,691.53
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,857.52,663.98
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,807.87,630.43
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,756.46,595.23
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,698.79,555.37
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,640.52,512.4
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,580.37,465.42
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,515.78,413.65
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,445.03,356.18
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,377.51,299.04
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,302.25,233.65
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,233.91,172.53
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,155.88,104.05
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,88.42,3.94
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,29.54,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,70.24,15.56
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,165.29,116.13
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,232.44,178.73
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,309.6,248.38
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,379.14,310.26
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,453.79,373.84
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,519.74,428.87
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,587.61,483.29
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,643.69,525.93
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,704.73,569.75
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,758.56,606.0
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,811.07,640.43
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,858.46,670.89
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,903.67,699.34
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,941.79,723.33
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,976.95,745.11
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,1005.74,761.04
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1031.01,774.56
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,1050.56,785.76
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1066.31,794.57
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,1075.15,797.54
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,1080.02,798.13
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,1078.12,796.07
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,1072.24,791.7
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1061.0,783.43
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1045.91,772.91
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1023.45,759.24
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,997.43,743.39
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,891.76,674.31
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,782.51,601.2
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,703.15,545.88
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,635.44,497.08
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,612.33,482.56
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,585.09,464.17
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,624.95,496.76
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,635.58,506.37
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,570.62,456.19
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,506.78,405.7
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,436.1,348.57
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,368.8,291.85
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,292.81,226.18
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,224.26,165.22
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,146.73,96.87
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,81.03,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,26.72,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,66.9,7.94
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,158.63,111.58
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,225.88,174.16
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,304.15,244.49
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,371.58,304.52
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,446.23,368.06
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,512.38,421.91
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,580.67,474.82
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,642.3,520.47
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,704.18,564.06
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,752.1,594.9
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,805.34,628.71
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,853.06,658.2
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,898.78,685.69
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,936.67,708.69
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,971.7,729.59
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,1001.38,745.4
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1027.67,758.9
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,1046.8,769.18
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1062.2,777.23
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1070.69,779.56
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1075.28,779.64
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,1073.4,776.24
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,1067.6,770.6
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,1054.84,759.37
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,1038.32,746.06
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,1016.18,729.7
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,990.56,711.43
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,958.15,689.05
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,922.71,665.16
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,881.42,642.0
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,837.77,617.0
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,787.88,586.3
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,743.62,558.91
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,684.91,521.57
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,625.88,481.1
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,560.91,435.21
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,497.13,387.96
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,425.91,332.61
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,358.39,277.63
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,284.63,216.02
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,217.13,157.64
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,139.48,89.67
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,71.03,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,63.45,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,150.49,104.07
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,215.11,163.66
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,290.52,230.38
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,355.98,287.78
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,424.91,345.9
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,488.37,397.81
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,554.02,449.3
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,612.42,492.69
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,670.86,534.41
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,723.29,570.28
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,774.67,604.8
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,819.44,632.96
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,852.42,652.56
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,888.44,674.43
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,921.79,694.23
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,947.33,709.22
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,969.53,722.07
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,987.52,732.47
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,1002.06,740.7
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,1008.54,743.02
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,1011.38,743.22
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,1009.98,741.01
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,1004.98,736.65
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,993.71,727.69
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,978.92,716.71
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,957.39,702.25
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,932.66,685.87
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,900.84,664.34
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,876.86,648.11
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,836.3,621.44
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,793.62,593.38
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,742.76,559.54
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,690.93,524.7
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,634.68,485.54
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,578.41,444.58
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,516.36,398.61
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,454.12,351.08
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,385.19,297.53
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,320.63,245.33
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,246.61,184.63
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,181.58,129.86
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,111.76,69.33
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,39.9,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,48.39,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,112.05,77.76
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,171.33,131.46
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,241.88,193.43
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,305.68,249.64
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,381.52,314.22
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,445.34,367.16
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,512.32,420.77
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,572.38,467.33
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,633.63,513.35
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,641.67,516.01
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,633.97,506.97
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,616.59,489.4
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,571.25,451.35
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,669.2,523.99
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,752.09,582.79
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,728.82,560.73
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,679.37,521.72
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,658.94,505.19
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,635.85,486.5
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,640.96,488.87
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,644.78,490.12
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,525.36,402.19
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,406.07,312.71
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,396.43,306.11
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,386.68,298.68
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,440.35,339.19
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,468.9,360.4
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,521.59,400.37
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,589.61,449.47
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,691.41,525.47
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,767.21,580.33
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,713.74,544.02
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,660.0,507.51
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,601.7,467.28
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,544.09,426.18
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,476.45,376.3
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,407.25,323.33
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,339.4,269.26
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,277.05,217.77
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,208.6,160.37
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,148.99,109.43
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,76.37,47.11
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,13.38,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,43.64,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,100.8,69.33
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,157.83,120.85
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,225.61,179.73
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,271.15,220.38
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,319.42,261.96
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,375.08,307.82
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,433.39,354.14
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,483.37,392.31
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,533.61,429.49
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,626.24,497.23
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,717.53,560.87
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,763.01,588.79
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,807.04,615.56
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,845.75,638.15
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,882.41,658.98
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,912.25,675.91
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,939.44,691.09
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,959.33,702.87
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,976.1,712.85
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,985.93,717.2
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,992.41,719.66
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,990.37,718.3
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,984.93,715.08
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,981.26,712.82
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,982.24,713.61
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,960.12,700.18
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,934.84,685.09
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,805.0,601.71
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,664.2,503.89
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,579.72,445.74
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,517.96,401.45
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,615.65,477.74
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,684.39,530.02
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,625.82,487.81
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,567.71,445.98
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,500.25,395.16
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,435.68,344.88
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,365.29,288.62
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,299.86,234.43
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,222.68,169.95
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,159.59,115.98
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,84.46,49.97
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,12.59,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,49.04,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,116.15,77.98
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,176.8,133.27
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,252.69,198.29
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,320.3,256.26
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,394.65,318.1
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,458.8,370.2
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,526.05,423.02
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,586.87,468.56
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,648.95,513.58
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,702.79,550.76
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,752.05,583.24
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,806.15,618.53
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,859.44,652.57
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,897.39,675.16
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,921.55,688.47
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,949.37,704.93
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,974.06,719.27
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,992.28,729.54
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,1007.09,737.72
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,1015.43,741.16
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,1020.16,742.51
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,1018.03,741.12
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,1012.29,737.67
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,1000.97,730.84
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,986.15,721.96
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,964.44,708.76
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,939.55,693.61
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,918.93,681.33
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,883.83,659.4
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,842.57,633.31
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,799.22,605.56
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,748.31,572.61
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,696.37,538.3
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,638.71,498.83
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,581.15,457.14
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,519.08,409.94
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,456.57,360.85
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,385.8,303.85
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,319.72,248.66
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,245.41,185.84
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,180.13,129.2
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,104.31,57.61
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,32.07,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,42.26,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,125.01,82.1
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,188.82,141.47
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,264.46,206.67
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,331.97,264.75
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,405.99,326.18
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,469.88,377.91
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,536.68,430.07
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,594.11,472.67
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,655.22,516.45
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,708.64,552.07
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,761.35,586.35
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,806.87,613.73
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,850.5,639.26
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,888.89,660.89
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,924.79,680.42
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,951.39,694.27
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,974.79,706.04
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,993.6,717.06
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,1009.0,726.07
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,1015.48,730.45
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,1018.31,732.81
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,1016.71,732.57
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,1011.51,730.25
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,993.81,719.44
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,985.97,715.1
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,964.69,702.82
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,940.2,688.61
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,907.09,668.71
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,881.75,653.9
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,840.0,628.65
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,796.22,601.76
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,743.23,566.86
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,689.64,530.98
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,631.25,490.66
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,575.85,450.34
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,509.19,399.71
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,445.22,349.56
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,374.31,293.4
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,308.35,239.07
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,233.6,176.23
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,168.32,119.95
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,93.55,47.18
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,24.18,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,45.07,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,132.58,85.56
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,197.03,147.52
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,273.39,214.04
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,341.4,273.21
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,415.91,335.8
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,478.55,387.31
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,546.16,440.83
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,606.5,486.44
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,667.62,530.67
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,721.15,567.74
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,773.86,603.61
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,813.05,628.14
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,859.06,657.18
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,895.98,679.83
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,930.27,700.51
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,957.63,716.73
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,981.73,730.79
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,1000.1,742.18
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,1015.0,751.41
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,1022.53,754.46
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,1026.38,755.3
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,1024.14,753.42
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,1018.25,749.37
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,1005.47,741.39
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,989.23,731.32
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,967.34,717.63
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,942.24,701.89
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,908.76,680.53
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,883.2,664.56
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,841.48,637.06
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,797.72,608.05
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,745.62,572.83
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,692.7,536.55
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,634.96,496.01
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,580.14,455.4
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,514.78,405.05
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,451.56,354.89
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,380.47,298.21
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,314.26,243.32
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,240.31,180.73
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,175.38,124.0
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,96.89,42.99
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,26.36,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,41.81,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,123.38,77.61
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,189.0,140.87
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,266.24,207.4
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,334.72,266.34
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,409.77,328.72
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,474.39,380.21
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,541.98,431.65
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,600.01,473.28
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,662.04,515.79
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,716.03,550.43
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,769.32,583.73
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,820.86,615.62
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,861.42,639.6
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,898.54,659.17
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,933.07,676.43
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,960.96,689.76
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,985.7,700.91
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,1004.0,709.28
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,1018.83,715.53
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,1026.63,716.13
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,1030.79,714.65
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,1029.09,714.76
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,1023.73,712.91
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,1011.58,707.13
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,995.91,699.37
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,973.87,687.78
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,948.6,674.23
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,915.74,656.69
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,890.65,643.86
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,848.61,618.28
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,804.51,591.22
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,752.65,558.58
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,699.85,524.73
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,641.57,486.5
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,583.44,445.86
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,519.4,398.9
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,455.12,350.1
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,383.61,294.99
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,317.06,241.33
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,240.48,178.17
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,173.66,120.78
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,78.46,27.64
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
