Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,43.71,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,127.92,77.66
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,195.92,144.77
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,275.04,212.37
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,343.53,270.17
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,418.37,330.71
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,451.05,356.77
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,478.11,377.03
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,572.07,446.45
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,670.32,514.92
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,724.54,550.4
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,777.99,585.15
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,823.33,613.79
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,866.64,640.72
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,904.55,665.16
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,939.86,687.9
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,963.55,701.75
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,983.67,713.47
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,1002.4,725.2
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,1017.71,734.9
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,1019.14,735.96
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,1016.72,734.87
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,1013.92,733.15
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,1007.59,729.34
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,943.72,689.13
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,867.35,640.46
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,901.82,664.23
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,919.85,676.09
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,810.64,604.05
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,689.24,519.75
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,688.33,522.09
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,690.22,525.07
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,650.11,497.5
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,608.36,468.52
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,561.66,435.35
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,508.7,396.79
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,440.41,345.44
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,376.26,295.67
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,308.19,241.65
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,245.93,190.56
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,177.83,133.75
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,118.94,83.33
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,54.83,12.58
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,31.9,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,96.24,56.42
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,158.65,118.5
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,230.65,181.05
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,146.59,116.8
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,21.33,12.35
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,26.31,16.61
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,31.31,20.79
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,62.3,46.58
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,96.71,74.75
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,65.49,48.81
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,38.3,26.23
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,97.03,74.46
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,162.54,127.06
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,119.09,91.9
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,78.32,58.71
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,128.59,99.8
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,181.74,142.76
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,262.1,207.13
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,326.97,258.28
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,196.56,154.81
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,70.21,52.01
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,46.56,32.72
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,23.02,13.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,187.99,149.07
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,372.36,294.07
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,313.1,246.95
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,234.26,184.55
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,614.4,490.02
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,886.73,690.15
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,650.71,516.23
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,400.17,320.04
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,582.44,468.64
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,706.47,566.14
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,650.58,525.45
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,591.33,480.79
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,528.15,431.41
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,466.3,381.08
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,391.85,318.46
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,322.58,257.98
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,247.04,191.12
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,180.56,129.08
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,79.88,9.37
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,47.95,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,136.85,79.43
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,212.01,162.76
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,297.51,240.26
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,371.44,307.44
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,449.36,376.3
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,518.23,436.08
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,589.72,496.04
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,655.88,549.22
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,723.06,600.34
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,779.54,640.7
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,826.61,673.17
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,876.86,707.48
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,925.55,740.05
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,964.59,766.22
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,1000.73,790.15
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,1030.84,808.13
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,1057.62,823.67
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,1077.12,835.74
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1092.82,845.32
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,1101.27,849.01
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1105.74,850.34
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,1103.85,849.05
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,1097.95,845.26
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,1085.84,837.41
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1069.82,826.99
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,1047.04,812.15
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1020.67,794.93
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,986.8,772.95
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,949.91,748.73
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,907.25,719.33
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,862.17,687.99
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,809.81,651.32
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,756.22,613.17
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,695.86,569.72
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,641.01,528.25
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,569.77,470.56
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,500.75,412.83
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,424.34,348.08
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,352.61,284.81
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,269.77,210.63
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,196.64,140.76
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,86.82,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,48.22,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,137.12,75.27
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,212.3,163.7
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,297.01,240.97
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,365.39,302.96
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,443.07,370.26
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,510.84,426.82
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,581.22,482.99
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,643.89,530.9
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,707.16,576.11
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,762.1,613.79
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,807.74,643.91
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,857.97,676.85
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,906.69,708.11
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,944.45,731.47
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,979.39,752.72
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,1008.89,770.54
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1035.06,786.12
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,1053.65,798.15
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,1068.52,807.9
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,1075.94,811.32
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,1079.47,812.37
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,1077.07,810.78
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,1070.78,806.83
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,1057.74,797.05
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,1041.0,785.03
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,1016.89,769.3
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,989.39,751.41
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,955.58,729.64
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,918.95,705.87
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,875.73,676.69
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,830.35,645.81
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,779.31,610.87
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,734.33,579.87
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,674.08,537.1
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,613.88,492.03
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,546.5,439.67
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,480.96,386.89
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,406.19,325.65
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,336.2,265.76
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,255.2,195.51
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,184.17,128.4
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,80.8,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,40.29,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,116.34,57.12
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,190.15,144.41
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,272.79,218.78
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,343.21,281.56
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,420.49,347.95
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,488.16,403.69
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,556.06,457.16
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,619.31,504.81
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,683.55,550.42
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,738.75,588.53
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,793.25,625.35
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,753.29,593.29
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,683.42,538.3
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,741.39,580.32
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,810.23,627.38
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,920.77,700.29
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,1011.82,757.08
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,1030.7,768.52
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,1046.08,778.48
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,1054.36,782.43
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,1058.92,784.16
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,1056.95,782.88
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,1051.26,779.38
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,1043.24,773.52
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,1031.38,765.3
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1008.07,750.73
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,981.44,734.09
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,945.87,710.07
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,907.72,684.33
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,865.72,657.79
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,830.45,635.68
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,778.9,600.88
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,726.1,564.77
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,666.29,523.2
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,606.59,479.13
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,541.5,429.46
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,477.81,378.98
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,401.98,318.44
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,331.14,259.11
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,251.15,190.18
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,180.9,122.91
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,79.16,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,46.91,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,132.19,58.13
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,211.5,161.43
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,295.89,238.7
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,369.76,305.08
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,449.97,374.28
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,518.83,432.24
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,590.35,489.97
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,652.81,537.82
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,715.72,582.77
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,771.16,620.19
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,817.16,649.72
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,864.03,679.62
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,908.92,707.47
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,946.06,728.3
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,980.36,746.68
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,1005.45,758.45
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,1026.92,767.61
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,1044.04,775.14
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,1057.53,780.2
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,1064.78,779.71
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,1068.26,776.84
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,1065.32,771.42
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,1058.62,763.8
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,1047.12,751.98
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,1031.89,738.26
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1008.56,723.72
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,981.91,707.4
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,947.58,687.35
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,910.56,665.58
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,867.54,641.61
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,831.29,621.76
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,776.51,588.77
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,720.95,554.38
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,659.96,515.13
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,599.25,472.9
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,530.35,421.43
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,466.86,371.73
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,390.83,311.04
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,320.38,252.02
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,237.38,180.9
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,166.02,111.83
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,58.66,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,39.04,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,111.65,40.24
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,187.72,143.35
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,271.11,219.64
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,341.64,282.96
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,418.93,349.55
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,485.59,403.79
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,555.43,457.23
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,612.92,498.36
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,674.33,538.98
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,729.47,574.92
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,783.93,609.26
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,831.75,636.85
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,877.96,662.56
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,916.33,686.74
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,952.12,709.2
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,967.34,719.26
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,990.78,734.97
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,1009.26,747.8
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,1024.33,758.62
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,1029.86,762.88
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,1031.78,764.95
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,1029.37,764.95
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,1023.4,762.78
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,1011.55,755.44
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,996.22,745.92
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,985.06,739.44
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,958.04,722.45
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,923.82,701.31
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,887.01,678.26
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,843.9,651.36
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,798.87,622.71
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,744.95,586.36
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,690.4,548.81
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,634.07,508.75
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,574.64,463.93
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,503.02,407.35
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,434.77,351.68
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,360.3,290.2
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,291.64,231.3
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,208.42,159.66
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,137.15,90.49
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,47.22,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,11.44,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,27.86,17.29
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,44.16,32.07
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,66.08,51.34
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,88.86,71.25
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,119.74,97.76
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,143.77,118.03
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,272.3,227.57
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,417.81,346.41
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,411.01,338.14
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,379.86,311.26
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,414.23,337.44
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,449.05,363.23
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,540.28,433.93
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,614.06,490.09
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,774.84,612.76
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,929.95,723.32
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,735.38,577.75
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,495.72,391.07
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,646.96,508.83
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,799.57,621.24
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,590.01,462.33
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,356.85,279.97
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,357.78,281.15
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,358.56,281.58
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,344.72,271.07
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,330.95,260.66
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,251.83,198.17
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,160.28,124.73
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,134.98,104.84
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,110.32,85.15
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,115.82,89.91
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,121.84,95.07
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,107.62,83.78
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,93.62,72.54
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,78.97,60.49
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,64.4,48.34
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,50.36,36.56
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,36.32,24.6
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,23.7,13.71
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,12.18,2.99
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,31.91,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,92.35,10.65
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,169.96,125.36
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,253.82,200.76
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,327.65,265.47
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,409.53,334.88
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,476.54,390.39
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,546.92,446.43
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,606.92,491.76
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,672.0,538.13
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,726.82,575.05
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,780.99,610.53
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,828.82,640.63
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,875.05,668.99
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,913.31,691.37
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,937.73,704.23
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,965.5,720.02
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,990.2,733.69
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,1008.6,743.97
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,1023.59,752.18
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,1031.0,754.21
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,1034.82,754.16
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,1032.37,750.93
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,1026.32,745.61
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,1013.68,735.77
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,997.61,724.02
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,973.96,708.16
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,947.21,690.48
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,925.83,676.34
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,890.24,653.02
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,847.06,625.73
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,801.98,597.01
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,749.28,562.81
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,695.73,527.51
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,635.72,487.89
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,576.16,445.8
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,511.32,397.68
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,445.99,347.32
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,370.82,288.81
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,301.53,232.01
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,219.35,162.78
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,146.41,87.02
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,51.65,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,25.13,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,74.11,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,147.32,108.18
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,225.67,179.33
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,297.3,242.26
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,376.89,310.02
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,443.33,365.57
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,513.44,422.13
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,579.01,472.72
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,646.73,523.25
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,701.26,561.99
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,755.51,599.86
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,809.65,636.11
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,868.27,674.85
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,906.04,698.61
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,941.29,720.59
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,957.66,728.49
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,982.26,742.2
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,1001.08,752.58
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,1016.54,760.82
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,1023.35,763.44
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,1026.6,763.92
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,1024.66,762.25
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,1019.17,758.43
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,1008.26,749.76
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,993.85,738.99
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,971.33,724.45
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,945.69,707.97
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,924.03,694.62
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,888.16,671.55
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,845.87,643.36
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,801.61,613.62
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,750.06,578.7
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,697.53,542.55
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,637.69,500.66
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,578.27,456.57
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,510.5,404.39
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,448.48,354.69
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,372.72,293.43
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,302.94,234.54
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,218.86,162.7
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,143.54,80.63
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,50.81,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
