Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,32.24,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,92.06,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,172.64,124.53
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,258.02,202.75
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,329.66,265.77
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,408.81,332.82
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,476.42,388.34
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,547.55,444.17
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,605.75,487.4
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,668.37,531.0
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,723.25,567.65
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,777.54,603.01
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,826.56,634.36
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,874.09,664.16
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,783.61,600.03
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,639.07,493.33
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,838.9,637.21
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,990.63,735.56
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,927.43,691.86
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,822.86,620.53
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,817.31,615.84
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,809.06,608.62
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,938.92,699.2
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,1028.56,758.0
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,939.75,699.18
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,816.1,616.43
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,648.2,495.91
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,489.61,377.26
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,527.97,407.81
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,540.48,418.64
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,573.5,446.28
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,620.0,482.63
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,638.11,497.33
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,639.23,499.3
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,609.84,478.41
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,573.27,451.26
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,508.54,401.47
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,443.25,349.68
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,366.55,287.88
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,296.07,228.63
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,212.3,157.07
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,136.32,70.53
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,48.27,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,17.55,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,54.19,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,127.01,90.12
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,199.86,157.09
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,266.0,215.18
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,340.24,278.59
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,404.67,332.69
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,478.88,392.64
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,542.99,442.87
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,609.17,493.17
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,664.73,533.34
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,720.39,571.47
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,770.21,604.27
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,819.12,635.66
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,857.49,660.24
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,893.81,683.13
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,921.65,698.62
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,946.72,712.11
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,965.04,722.36
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,980.27,730.61
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,984.17,730.07
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,984.66,727.53
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,666.95,507.95
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,287.32,221.26
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,655.42,505.23
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,951.13,705.43
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,869.09,648.32
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,776.99,587.8
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,799.77,605.3
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,808.65,612.17
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,763.71,582.89
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,717.58,552.83
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,601.5,470.57
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,501.27,396.67
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,442.92,353.55
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,374.37,301.12
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,317.21,255.6
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,263.8,211.8
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,208.08,165.68
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,157.09,122.37
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,102.03,74.87
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,42.71,16.87
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,15.41,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.54,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,25.4,13.99
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,45.32,32.42
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,78.95,61.65
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,109.17,87.91
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,139.01,113.54
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,170.77,140.32
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,196.95,161.62
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,223.32,182.63
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,186.01,150.62
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,133.65,106.1
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,146.23,116.19
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,159.16,126.32
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,139.27,109.76
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,120.09,93.82
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,155.4,122.46
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,191.95,151.57
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,196.06,154.63
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,200.26,157.88
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,232.83,183.79
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,291.26,229.4
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,289.62,227.89
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,288.04,226.72
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,311.32,245.13
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,334.45,263.21
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,314.47,247.77
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,294.81,232.69
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,253.85,200.54
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,195.51,154.29
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,173.82,137.15
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,152.7,120.24
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,135.38,106.35
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,118.56,92.74
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,104.27,81.36
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,90.2,70.0
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,75.43,57.77
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,60.74,45.42
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,46.57,33.43
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,32.34,21.24
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,20.24,10.65
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.12,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,4.72,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,40.39,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,129.96,89.18
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,206.59,162.1
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,277.83,224.67
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,357.25,292.27
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,424.57,348.38
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,495.93,405.62
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,559.97,454.32
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,626.03,502.64
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,681.27,541.2
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,736.45,578.49
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,784.16,608.44
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,830.71,636.89
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,868.74,658.65
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,898.17,674.1
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,927.13,688.2
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,953.29,700.14
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,971.94,707.59
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,987.39,712.86
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,996.38,713.91
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,1001.99,712.82
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,999.56,709.21
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,993.71,703.72
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,977.13,691.8
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,957.38,678.22
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,933.23,664.26
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,913.3,653.03
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,879.75,634.13
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,843.92,613.7
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,799.45,586.47
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,753.57,557.98
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,701.17,525.26
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,648.4,491.42
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,586.77,449.01
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,526.35,405.92
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,458.74,356.27
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,394.16,306.77
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,318.06,247.02
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,248.62,190.01
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,171.07,123.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,96.83,28.42
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,33.49,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,52.54,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,147.51,98.39
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,232.91,181.48
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,302.41,243.1
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,379.41,308.83
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,415.95,340.22
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,449.93,367.92
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,472.57,385.21
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,498.07,403.61
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,572.05,459.61
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,659.86,523.51
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,744.97,582.55
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,826.64,637.56
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,864.97,661.14
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,901.07,683.26
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,929.61,700.46
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,955.34,715.78
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,974.1,727.01
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,989.64,736.24
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,998.16,739.98
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,1003.26,741.68
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,1000.75,739.55
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,994.81,735.41
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,973.85,720.16
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,949.68,703.1
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,926.21,688.0
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,906.95,675.79
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,874.23,654.95
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,839.17,632.54
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,794.39,602.52
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,748.25,571.35
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,620.65,481.18
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,495.74,388.28
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,509.49,400.94
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,520.98,409.8
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,452.06,356.22
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,386.52,304.04
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,310.26,242.74
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,240.84,184.79
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,161.76,116.68
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,87.26,15.91
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,29.84,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,50.84,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,147.18,95.39
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,236.84,185.87
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,317.76,258.42
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,408.74,337.37
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,478.85,397.33
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,549.16,455.44
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,617.8,510.44
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,688.36,563.63
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,744.54,604.52
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,800.12,644.15
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,844.2,673.61
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,895.85,708.12
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,935.0,734.04
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,971.56,757.91
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,1001.6,775.87
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,1028.51,791.6
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,1047.59,803.44
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,1063.09,813.0
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,1072.11,816.75
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,1077.37,818.14
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,1075.87,816.35
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,1070.57,812.21
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,1059.57,803.32
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,1044.82,792.15
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,1021.65,776.58
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,995.1,758.88
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,962.82,737.71
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,927.58,714.49
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,885.23,687.16
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,840.69,657.98
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,788.93,622.26
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,735.93,585.06
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,675.23,541.67
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,614.86,497.13
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,550.96,445.58
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,483.4,389.45
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,403.91,322.92
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,330.22,258.38
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,238.51,174.89
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,152.31,12.19
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,57.95,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,80.14,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,179.47,114.61
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,279.42,222.7
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,356.39,293.65
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,440.76,367.58
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,511.55,427.85
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,585.55,487.88
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,649.11,535.83
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,713.43,580.58
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,762.32,612.43
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,817.47,647.62
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,865.13,675.49
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,910.96,701.15
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,949.61,722.01
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,985.57,740.17
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,1014.09,752.41
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,1039.35,762.17
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,1058.03,768.81
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,1073.1,773.28
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,1081.28,773.69
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,1085.67,772.23
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,1083.16,771.83
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,1076.84,769.49
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,1064.47,763.71
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,1048.41,755.9
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,1024.82,743.53
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,997.89,729.15
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,963.57,708.66
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,926.48,686.31
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,883.6,661.38
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,838.63,634.64
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,785.2,600.41
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,738.24,569.99
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,675.87,527.03
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,613.88,482.63
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,542.44,428.76
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,473.57,374.43
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,392.35,309.63
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,317.26,246.22
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,224.83,163.07
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,137.88,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,52.37,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,82.47,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,182.65,110.69
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,285.19,227.64
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,363.23,300.54
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,448.96,376.42
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,519.73,437.08
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,593.68,497.24
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,652.08,540.69
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,716.98,585.44
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,772.4,622.9
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,826.97,658.73
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,875.6,688.68
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,922.41,716.67
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,960.64,739.26
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,996.08,759.66
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,1025.6,776.53
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,1051.8,791.17
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,1070.33,800.09
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,1085.16,806.72
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,1092.99,808.95
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,1096.94,808.92
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,1094.93,806.82
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,1089.04,802.49
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,1076.25,794.8
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,1059.74,784.94
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,1035.84,769.67
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,1008.53,752.35
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,975.15,729.72
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,938.87,705.27
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,895.3,678.48
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,849.58,649.9
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,796.91,615.41
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,743.11,579.42
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,681.4,536.39
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,620.1,492.37
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,554.73,441.06
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,485.85,385.23
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,404.66,319.52
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,329.56,255.26
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,234.87,168.45
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,145.21,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,55.49,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,64.5,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,165.36,92.34
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,262.63,208.65
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,339.11,280.23
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,423.49,354.96
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,493.48,415.85
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,566.91,477.04
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,629.74,526.16
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,693.51,572.55
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,741.59,606.41
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,796.11,644.33
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,842.81,675.62
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,887.78,705.13
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,926.58,728.99
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,962.84,750.66
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,991.81,767.44
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,1017.63,782.01
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,1036.51,793.32
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,1051.88,802.4
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,1061.6,806.32
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,1067.62,807.97
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,1066.18,806.38
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,1061.01,802.57
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,1048.83,793.45
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,1033.03,782.18
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,1010.75,767.63
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,985.16,751.0
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,952.65,728.92
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,917.35,704.97
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,874.24,677.59
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,829.09,648.44
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,777.35,613.29
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,732.04,582.16
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,669.75,537.34
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,607.91,491.24
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,536.35,434.54
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,467.48,377.79
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,385.55,309.56
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,310.09,243.58
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,214.7,154.23
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,124.54,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,47.22,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,62.95,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,161.06,80.14
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,265.61,208.25
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,272.34,222.97
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,261.92,218.3
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,309.17,259.96
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,358.64,301.78
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,449.91,376.46
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,558.5,461.56
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,589.25,483.14
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,609.66,497.03
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,654.15,529.65
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,698.21,560.73
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,837.48,659.27
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,952.72,735.99
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,897.3,694.62
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,801.2,626.06
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,775.29,605.56
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,744.41,580.27
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,640.38,501.68
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,533.41,419.65
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,658.7,516.27
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,783.05,607.19
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,766.49,592.84
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,748.01,578.57
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,726.47,563.65
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,703.15,547.48
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,733.88,571.66
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,767.93,595.45
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,557.0,440.05
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,334.81,267.5
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,305.99,246.48
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,277.76,224.55
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,247.96,201.82
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,218.6,178.79
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,185.35,151.46
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,153.21,124.32
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,119.14,94.86
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,86.46,66.04
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,45.17,28.7
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,10.7,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,81.94,32.23
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,171.36,132.74
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,240.46,196.01
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,318.99,264.93
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,386.79,323.61
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,463.93,387.98
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,536.6,447.08
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,612.5,507.04
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,671.47,551.63
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,730.84,595.2
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,792.72,640.08
