Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,848.57,679.8
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,462.58,382.96
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,16.81,8.53
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,96.35,75.53
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,189.77,152.3
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,177.3,141.71
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,165.08,131.48
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,490.05,400.74
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,778.21,625.71
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,750.64,602.64
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,698.04,562.75
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,895.81,715.12
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,1027.08,809.81
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,1003.23,793.82
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,976.21,776.56
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,943.82,753.9
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,908.64,729.19
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,864.91,698.02
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,828.17,671.88
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,774.19,632.58
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,719.39,592.04
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,656.19,544.51
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,593.66,495.54
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,519.46,434.34
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,448.48,373.54
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,365.58,300.55
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,294.8,235.24
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,199.22,140.62
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,89.0,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,118.32,38.55
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,250.31,197.0
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,330.12,273.2
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,418.7,352.21
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,489.99,414.32
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,564.94,476.84
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,630.96,529.38
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,698.36,579.58
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,754.49,619.85
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,801.53,652.33
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,851.34,686.21
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,899.84,718.45
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,938.26,742.15
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,974.03,763.64
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,1003.03,780.1
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,1028.89,794.25
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,1048.07,803.2
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,1063.69,809.7
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,1072.28,812.14
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,1077.12,812.26
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,1075.09,808.83
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,1069.26,803.07
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,1057.48,792.06
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,1042.02,778.84
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,1020.17,763.89
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,994.95,746.91
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,962.36,725.14
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,926.86,701.51
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,884.27,673.04
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,839.54,642.97
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,787.45,608.21
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,734.26,572.1
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,673.17,529.82
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,612.51,486.63
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,542.28,432.31
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,479.28,380.84
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,397.46,315.08
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,322.17,250.17
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,225.24,153.56
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,119.33,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,123.89,25.26
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,269.94,209.59
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,350.09,286.27
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,438.72,363.63
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,509.26,423.89
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,583.13,483.99
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,639.82,527.71
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,702.84,573.4
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,757.06,612.21
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,810.44,649.64
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,856.37,679.76
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,900.44,708.06
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,935.48,729.26
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,967.72,748.29
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,993.27,763.06
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,1015.48,775.59
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,1031.94,783.76
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,1044.84,789.66
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,1050.84,791.68
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,1053.13,791.48
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,1049.77,788.7
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,1042.76,783.74
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,879.67,672.52
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,658.97,513.22
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,637.44,499.38
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,614.8,483.2
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,711.41,557.97
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,785.71,611.8
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,800.54,622.82
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,803.51,626.05
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,746.86,586.74
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,689.92,546.89
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,627.99,503.16
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,566.86,457.71
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,493.84,399.47
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,421.19,339.65
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,339.29,271.81
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,264.99,206.9
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,140.32,92.85
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,14.95,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,115.73,5.08
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,247.07,192.18
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,329.28,273.72
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,420.78,357.05
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,494.1,422.57
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,571.3,488.7
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,638.42,543.87
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,706.96,596.87
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,764.94,638.82
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,813.89,672.83
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,865.2,707.71
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,915.2,740.67
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,954.72,766.62
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,991.64,790.36
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,1021.84,808.0
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1048.83,823.24
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,1068.77,835.02
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,1085.11,844.4
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,1094.68,848.29
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,1100.43,849.79
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,1099.11,848.28
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,1093.95,844.43
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,1081.64,834.43
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,1065.6,822.18
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,1043.62,807.61
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,1018.22,790.86
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,984.48,768.96
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,947.84,745.0
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,904.56,715.66
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,859.14,684.53
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,806.1,647.41
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,751.92,608.8
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,690.1,563.52
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,634.56,521.75
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,561.35,462.48
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,490.73,402.94
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,404.94,329.91
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,325.93,258.58
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,220.31,146.64
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,110.4,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,123.6,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,272.64,210.75
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,353.73,293.05
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,443.58,373.84
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,515.47,436.5
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,590.79,498.65
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,648.69,542.54
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,712.99,588.05
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,767.88,623.96
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,821.98,657.77
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,869.37,684.18
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,914.83,708.12
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,951.24,728.56
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,984.85,746.86
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,1011.78,760.22
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,1035.36,771.39
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,1052.64,781.41
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,1066.32,789.34
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,1072.89,792.67
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,1075.69,793.87
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,841.64,640.02
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,525.33,411.24
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,813.24,628.5
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,1031.95,771.21
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,1008.54,754.42
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,981.91,739.23
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,948.01,717.8
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,911.47,694.49
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,802.15,622.36
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,692.41,547.83
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,643.49,514.81
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,594.31,479.84
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,541.41,440.13
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,488.84,399.36
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,425.06,348.13
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,364.19,297.37
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,295.04,238.96
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,231.76,182.4
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,122.95,77.65
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,99.93,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,220.14,164.87
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,295.48,240.38
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,380.59,315.58
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,261.72,220.43
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,70.71,55.89
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,83.71,67.39
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,96.83,78.43
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,74.76,59.22
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,56.03,42.95
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,148.25,121.63
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,243.81,198.85
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,201.08,162.21
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,142.78,113.59
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,110.91,87.18
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,81.35,62.5
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,237.93,191.62
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,421.53,332.32
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,319.08,251.64
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,218.14,172.13
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,428.0,339.01
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,614.97,476.24
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,415.2,325.53
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,199.36,156.56
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,198.79,157.45
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,198.31,157.36
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,221.55,176.25
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,224.51,179.0
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,271.86,218.57
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,334.0,268.29
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,307.21,247.07
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,280.75,226.54
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,444.17,357.87
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,557.28,442.26
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,488.28,386.27
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,422.31,333.19
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,338.92,266.53
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,263.51,202.36
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,166.77,100.73
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,63.4,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,69.64,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,153.82,113.58
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,226.9,185.89
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,310.81,260.65
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,380.08,321.06
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,455.1,383.87
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,529.86,444.14
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,605.34,502.75
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,664.05,546.21
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,723.11,588.28
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,786.28,631.17
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,849.48,672.82
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,889.98,697.52
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,928.39,720.64
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,956.93,736.71
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,990.24,755.98
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,1010.1,768.2
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,1026.68,778.5
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,1039.43,785.69
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,1048.69,790.76
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,1046.44,789.19
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,1040.64,785.61
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,1002.06,759.65
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,970.14,738.45
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,945.47,722.23
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,918.05,704.1
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,889.91,686.08
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,858.99,666.05
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,813.07,635.51
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,765.8,603.72
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,715.06,568.21
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,663.47,531.41
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,598.26,482.47
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,534.49,432.53
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,463.25,375.58
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,395.3,319.24
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,310.68,248.85
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,234.21,181.77
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,141.31,82.24
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,42.41,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,55.13,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,160.81,116.51
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,232.01,189.48
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,313.49,262.21
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,384.69,324.15
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,461.44,388.01
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,528.09,440.45
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,597.1,492.21
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,655.79,534.43
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,714.91,575.16
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,765.07,608.73
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,814.34,641.02
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,854.96,667.88
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,893.69,693.23
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,928.07,714.06
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,960.06,733.12
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,979.76,745.39
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,996.4,755.83
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,1002.22,758.41
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,1013.52,764.91
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,1011.38,764.01
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,1005.84,761.14
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,1008.68,762.65
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,1007.13,761.3
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,982.96,745.28
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,955.75,727.51
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,923.52,706.88
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,888.65,684.36
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,844.29,654.11
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,798.21,622.44
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,746.11,586.44
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,693.15,549.14
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,629.46,503.57
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,571.54,460.05
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,500.05,402.84
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,431.79,346.11
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,347.32,276.47
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,270.8,208.97
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,168.41,93.88
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,62.86,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,82.05,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,220.36,155.62
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,300.88,243.88
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,385.71,320.26
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,459.0,384.03
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,536.65,448.3
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,600.98,498.0
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,666.69,544.65
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,723.6,582.58
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,780.21,618.66
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,831.26,649.28
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,871.32,671.18
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,909.82,692.62
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,945.94,711.84
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,974.93,724.54
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,1000.94,735.01
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,1019.66,744.6
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,1035.0,752.21
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,1044.19,754.7
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,1049.83,755.19
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,1048.27,754.16
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,1043.12,751.21
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,1029.0,744.16
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,1011.49,735.21
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,988.3,721.59
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,962.03,706.12
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,930.88,686.22
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,896.97,664.55
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,854.33,637.28
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,818.83,614.6
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,766.73,581.14
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,713.64,546.38
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,651.07,504.82
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,589.25,462.1
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,517.64,408.29
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,448.94,354.01
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,364.48,286.22
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,287.24,218.81
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,182.36,95.51
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,78.96,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,74.7,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,202.26,136.96
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,282.28,225.89
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,370.24,303.12
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,443.14,365.55
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,521.06,429.22
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,580.58,475.26
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,646.52,522.42
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,704.29,560.34
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,761.97,596.45
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,811.16,625.83
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,859.01,653.37
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,899.08,677.99
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,936.9,700.95
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,967.42,718.58
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,995.08,734.33
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,1015.36,743.86
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,1019.72,743.4
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,1030.16,746.74
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,1037.17,747.95
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,1035.56,745.81
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,1030.45,741.79
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,1019.71,734.12
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,1005.56,724.58
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,982.67,711.12
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,968.12,703.11
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,936.11,684.84
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,901.41,664.81
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,857.41,637.56
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,811.59,608.75
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,758.34,574.31
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,704.32,538.55
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,640.9,496.45
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,578.35,452.99
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,504.59,398.03
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,434.07,342.69
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,352.97,276.58
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,275.27,208.42
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,167.95,81.85
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,60.72,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,72.26,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,195.42,127.66
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,276.23,222.57
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,363.74,301.72
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,435.41,365.08
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,512.0,429.93
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,567.52,474.4
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,623.34,516.42
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,678.89,557.49
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,734.5,597.56
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,698.67,568.11
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,642.94,523.21
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,776.56,624.43
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,898.82,713.58
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,924.77,732.04
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,947.74,748.95
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,970.63,765.66
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,990.5,780.33
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,1008.04,793.83
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,1022.25,805.1
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,1025.94,809.28
