Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,293.06,233.77
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,215.77,161.11
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,103.17,4.87
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,34.32,20.28
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,57.28,41.89
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,84.67,66.08
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,113.04,90.99
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,139.87,114.09
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,167.6,137.52
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,190.89,156.83
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,214.92,176.43
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,281.32,230.88
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,333.21,272.7
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,274.27,223.53
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,231.76,187.19
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,406.52,331.53
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,589.73,475.72
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,601.53,483.46
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,612.09,491.11
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,588.94,472.31
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,564.23,452.43
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,581.68,466.71
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,598.0,479.99
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,540.75,433.91
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,460.36,370.18
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,254.6,206.14
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,46.78,33.23
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,100.39,78.09
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,163.39,130.09
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,139.98,110.71
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,117.31,91.95
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,105.74,82.56
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,94.39,73.27
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,81.44,62.69
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,68.59,52.04
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,54.71,40.26
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,40.8,28.36
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,28.43,17.73
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,16.79,7.4
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,8.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,58.38,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,131.03,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,250.62,181.19
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,356.87,290.45
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,435.98,362.48
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,520.67,435.85
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,590.86,494.78
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,663.34,551.67
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,722.72,596.18
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,782.1,639.44
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,824.97,669.37
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,874.88,704.01
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,915.61,732.35
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,954.09,758.89
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,984.88,778.38
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,1012.77,795.79
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,1033.78,809.9
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,1051.44,821.83
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,1061.22,827.37
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,1067.41,830.65
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,1066.91,830.64
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,1062.79,828.36
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,1051.01,819.43
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,1035.75,808.31
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,1014.48,794.26
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,990.01,778.08
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,957.86,756.46
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,923.02,732.86
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,880.59,702.97
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,836.23,671.42
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,784.22,633.74
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,739.06,600.54
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,675.66,553.58
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,612.97,505.69
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,537.8,444.21
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,465.86,382.1
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,375.29,303.75
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,292.6,222.58
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,136.57,1.93
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,121.51,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,237.48,170.94
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,341.51,282.08
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,420.16,354.71
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,504.71,428.74
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,573.67,486.4
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,644.92,541.63
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,704.66,586.88
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,764.56,630.97
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,814.93,665.64
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,854.58,691.67
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,895.43,720.33
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,934.18,747.18
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,965.79,767.39
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,994.6,785.58
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,1015.1,799.92
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,1032.36,812.2
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,1043.2,818.7
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,1050.56,822.98
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,1050.66,823.43
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1047.21,821.67
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,1039.57,816.16
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,1028.39,808.34
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,1007.16,794.23
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,982.77,778.04
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,950.89,756.9
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,916.36,733.74
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,874.94,704.65
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,831.63,673.88
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,780.4,636.7
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,735.94,603.96
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,672.86,555.64
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,610.46,506.58
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,534.92,444.39
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,462.65,381.66
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,372.4,303.31
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,290.03,221.91
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,135.46,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,17.31,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,176.61,123.41
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,332.88,274.22
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,411.4,346.7
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,490.86,417.34
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,457.01,391.11
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,400.04,343.68
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,441.96,378.61
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,484.5,412.36
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,669.38,559.27
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,853.11,693.62
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,894.28,719.2
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,933.3,744.25
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,860.28,689.31
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,758.68,614.23
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,761.49,615.81
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,761.48,614.23
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,916.72,723.2
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,1037.28,801.19
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,828.13,654.83
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,563.89,456.94
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,448.71,368.73
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,336.05,277.77
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,457.62,379.46
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,574.53,472.42
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,464.23,382.94
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,337.79,280.24
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,467.74,390.88
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,587.42,487.86
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,543.83,453.01
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,500.42,419.18
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,453.77,381.89
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,407.7,343.96
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,350.78,295.39
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,296.81,247.88
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,235.76,193.47
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,179.79,137.65
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,84.01,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,15.27,5.26
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,26.75,17.38
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,41.6,31.03
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,56.14,44.29
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,69.42,56.21
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,82.77,67.98
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,96.63,80.22
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,110.83,92.61
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,117.19,97.77
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,123.8,103.11
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,152.8,128.33
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,182.78,154.05
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,152.63,127.32
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,123.34,101.44
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,130.74,107.73
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,138.34,114.08
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,246.6,206.49
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,341.55,284.2
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,253.5,210.43
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,150.1,123.11
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,121.76,99.51
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,94.75,76.54
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,78.99,63.29
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,63.81,50.34
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,72.75,58.22
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,82.31,66.62
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,100.93,82.95
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,121.53,100.93
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,109.67,90.73
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,98.18,80.82
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,84.63,69.19
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,71.19,57.48
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,57.26,45.04
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,43.29,32.43
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,29.73,20.12
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,16.79,8.05
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,151.93,96.64
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,288.21,233.33
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,365.65,303.39
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,450.32,375.67
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,520.28,432.98
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,593.62,489.65
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,647.95,532.06
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,708.33,578.15
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,761.91,617.04
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,814.88,654.67
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,855.78,683.57
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,894.73,710.88
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,926.06,732.59
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,954.76,752.41
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,976.03,765.68
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,994.21,776.9
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,1003.98,781.59
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,1010.41,784.23
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,1009.59,782.92
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,1005.39,779.56
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,994.44,772.42
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,980.26,763.27
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,839.66,666.32
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,682.44,552.92
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,685.63,558.43
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,684.98,558.8
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,743.64,602.55
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,776.25,625.71
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,720.24,583.56
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,664.07,541.49
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,605.72,497.32
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,543.8,448.91
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,467.13,385.9
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,394.89,324.37
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,308.21,250.13
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,230.4,175.25
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,109.25,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.51,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.65,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.03,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,3.79,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.56,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,4.94,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.32,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,23.28,14.95
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,41.35,30.82
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,27.52,18.57
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,13.73,6.41
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,22.16,13.79
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,30.61,21.16
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,23.32,14.77
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,16.04,8.4
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,74.5,59.37
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,145.24,120.16
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,81.18,64.96
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,27.54,18.38
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,55.67,42.89
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,87.06,70.07
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,47.92,36.17
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,12.19,5.03
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,11.42,4.4
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,3.76
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,2.76
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,1.76
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,284.11,246.72
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,505.88,426.78
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,426.25,358.62
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,350.63,293.85
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,266.5,219.57
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,192.09,147.5
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,90.34,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,74.92,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,196.11,112.51
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,312.15,253.01
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,392.1,327.89
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,473.2,399.3
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,547.38,462.39
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,624.61,523.93
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,685.22,570.09
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,746.18,615.2
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,799.77,652.43
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,852.53,688.13
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,883.99,706.92
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,922.75,730.63
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,954.45,749.41
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,983.42,766.11
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,1004.66,776.51
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,1022.73,784.43
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,1032.94,786.32
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,1039.71,785.93
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,1040.29,781.75
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1037.38,775.22
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,1027.3,763.94
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,1013.83,750.82
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,991.95,737.66
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,967.03,722.71
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,934.76,704.09
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,899.98,683.67
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,867.74,665.66
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,823.37,638.69
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,769.13,603.98
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,714.3,567.57
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,651.45,522.33
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,589.44,476.24
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,512.07,416.09
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,438.31,355.37
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,354.37,283.85
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,273.71,205.99
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,128.03,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,51.04,23.35
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,96.38,75.89
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,133.35,110.92
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,171.88,146.18
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,206.05,176.96
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,241.48,208.15
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,273.46,236.09
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,306.48,264.41
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,291.94,250.18
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,255.49,217.51
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,216.94,183.39
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,159.27,132.67
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,147.04,121.62
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,135.07,110.75
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,339.55,287.19
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,535.06,447.84
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,468.56,391.64
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,424.54,353.96
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,542.42,451.94
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,635.35,527.93
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,621.1,516.44
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,605.72,504.68
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,515.1,430.68
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,404.38,339.49
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,385.49,324.91
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,366.52,309.82
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,322.98,273.88
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,280.92,238.74
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,259.14,220.73
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,237.57,202.59
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,212.36,181.25
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,187.49,159.79
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,158.56,134.21
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,130.3,108.69
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,98.66,79.64
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,67.8,49.57
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,30.27,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,94.72,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,213.28,105.43
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,335.04,276.12
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,419.4,359.26
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,510.52,442.18
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,583.15,506.89
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,658.28,569.44
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,720.82,619.6
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,783.6,668.47
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,838.09,708.37
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,882.27,739.43
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,924.98,769.79
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,965.56,798.11
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,998.77,819.22
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,1029.15,838.09
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,1051.36,852.44
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,1070.23,864.52
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,1082.59,870.53
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,1091.35,874.19
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,1092.72,874.38
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,1090.41,872.26
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,1081.06,864.49
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,1068.09,854.45
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,1046.16,839.19
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,1020.96,821.8
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,989.86,800.78
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,955.9,777.62
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,912.79,747.09
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,867.73,714.82
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,814.82,676.12
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,760.94,635.91
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,703.85,592.5
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,639.68,542.02
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,562.45,478.12
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,488.36,412.83
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,396.35,330.99
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,312.01,245.21
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,146.1,5.43
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
