Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,154.54,66.59
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,316.18,259.69
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,399.15,340.83
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,488.88,421.32
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,560.5,483.68
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,634.73,544.0
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,696.93,591.7
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,759.51,637.99
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,814.38,678.67
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,868.39,717.93
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,901.88,740.81
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,942.54,768.91
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,976.01,791.45
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,1006.8,812.03
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,1028.25,826.75
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,1046.44,839.37
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,1059.37,846.99
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,1068.82,852.36
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,1070.28,852.49
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,1068.12,850.38
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,1057.97,842.13
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,1044.3,831.7
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,1023.92,817.55
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,1000.34,801.32
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,970.22,780.5
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,937.26,757.68
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,895.65,727.23
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,852.08,695.19
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,800.19,657.18
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,747.34,617.8
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,692.26,575.76
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,629.88,526.75
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,554.57,465.47
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,482.32,402.69
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,391.7,323.7
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,308.81,240.89
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,144.53,8.93
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,144.0,51.66
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,301.67,245.43
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,383.35,325.39
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,472.24,404.71
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,543.72,466.59
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,618.11,526.76
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,678.81,574.3
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,739.98,620.79
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,792.69,660.0
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,844.46,697.67
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,806.78,668.14
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,753.81,627.59
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,867.24,711.95
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,978.04,790.08
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,852.08,696.43
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,684.01,567.72
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,523.71,438.59
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,336.94,282.75
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,349.43,294.24
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,385.4,323.82
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,452.4,380.4
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,541.42,452.76
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,428.31,359.89
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,319.35,268.97
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,188.71,158.96
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,62.43,48.85
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,69.09,54.93
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,76.36,61.47
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,68.66,54.83
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,61.04,48.23
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,52.55,40.96
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,44.13,33.63
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,35.58,26.0
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,27.5,18.69
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,19.82,11.65
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,12.17,4.4
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.07,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.51,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,1.89,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.27,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.65,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.04,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,3.42,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,3.8,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,52.93,40.72
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,111.95,91.38
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,112.95,91.84
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,114.16,92.58
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,233.77,195.14
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,344.9,287.16
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,345.25,286.22
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,345.59,285.77
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,446.57,368.57
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,547.82,448.85
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,668.0,543.89
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,762.86,617.25
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,715.77,581.08
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,667.92,544.43
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,655.84,535.44
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,641.43,524.45
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,652.31,533.46
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,667.4,544.83
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,620.92,509.26
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,574.13,473.33
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,523.77,434.18
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,473.74,393.86
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,414.52,344.14
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,357.53,294.63
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,284.77,231.87
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,218.67,167.96
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,105.42,11.1
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,3.4,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,6.82,0.0
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,10.62,3.57
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,14.44,7.05
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,18.26,10.52
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,22.09,13.94
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,25.93,17.32
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,29.77,20.66
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,37.86,27.62
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,45.97,34.49
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,82.72,66.15
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,124.55,101.67
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,131.47,107.17
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,138.66,112.96
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,146.1,119.11
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,153.77,125.45
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,224.74,185.26
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,278.99,230.09
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,316.87,261.42
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,354.94,292.57
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,439.08,360.91
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,521.93,426.13
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,506.11,414.32
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,489.64,402.8
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,325.38,270.46
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,151.71,124.43
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,81.91,65.71
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,24.42,15.79
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,22.11,13.82
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,19.8,11.82
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,17.12,9.49
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,14.44,7.14
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,11.77,4.74
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,9.1,2.32
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,6.44,0.0
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,3.78,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,1.89,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,52.78,1.19
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,114.3,88.67
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,154.77,129.33
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,197.24,168.63
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,235.38,203.26
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,275.15,238.4
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,310.16,268.51
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,346.02,298.6
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,318.99,274.32
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,305.59,261.11
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,448.5,382.59
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,602.62,507.15
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,620.43,517.89
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,636.44,528.13
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,596.98,495.53
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,578.03,478.67
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,601.98,496.29
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,625.08,512.68
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,580.65,476.0
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,535.15,438.88
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,446.33,368.3
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,382.17,315.84
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,373.87,309.71
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,365.38,303.07
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,308.69,257.16
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,274.8,229.33
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,216.76,181.05
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,145.24,120.48
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,131.02,108.64
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,117.27,96.87
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,100.73,82.54
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,84.68,68.5
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,68.63,54.4
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,52.76,40.29
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,37.41,26.57
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,21.51,12.0
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,10.28,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,152.74,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,326.66,261.4
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,412.06,352.5
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,504.86,439.01
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,578.01,507.0
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,653.99,573.32
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,717.26,626.02
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,773.14,671.2
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,776.7,672.16
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,766.1,661.7
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,859.92,735.5
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,965.35,815.87
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,922.98,780.84
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,867.37,736.4
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,973.76,818.11
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,1073.25,891.56
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,981.8,819.71
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,877.65,738.61
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,990.39,825.31
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,1092.43,900.5
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,1081.83,892.13
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,1067.61,882.16
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,1046.91,866.5
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,1022.89,848.55
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,991.22,825.9
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,956.74,801.09
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,914.94,771.04
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,871.09,739.06
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,818.24,698.57
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,764.63,656.76
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,702.14,607.0
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,646.46,561.43
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,567.05,493.75
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,491.09,424.83
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,399.43,340.62
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,315.17,254.8
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,149.24,38.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,78.61,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,167.64,133.37
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,219.21,188.44
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,275.33,241.33
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,323.57,286.04
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,373.91,331.18
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,420.27,370.92
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,468.08,410.54
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,518.72,451.29
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,570.36,491.6
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,381.94,331.23
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,143.97,121.83
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,119.03,100.46
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,95.8,79.78
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,104.0,86.79
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,112.36,93.83
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,134.48,113.16
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,157.39,133.01
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,141.28,118.85
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,125.65,105.19
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,129.87,108.95
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,134.34,112.89
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,78.26,63.97
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,31.36,22.48
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,24.83,16.68
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,18.31,10.85
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,16.0,8.8
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,13.71,6.75
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,12.55,5.72
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,11.4,4.69
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,9.87,3.31
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,8.35,1.91
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,6.82,0.52
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,5.3,0.0
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,3.78,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.27,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.13,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,81.5,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,174.21,135.99
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,246.29,209.85
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,327.72,285.19
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,396.37,348.38
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,474.21,417.7
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,535.7,471.27
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,598.78,524.21
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,372.54,329.89
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,104.01,87.18
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,112.8,95.07
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,121.77,102.82
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,154.07,131.35
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,187.46,160.48
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,193.61,165.62
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,199.99,171.02
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,424.38,367.61
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,631.22,539.35
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,629.76,536.68
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,626.98,534.24
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,776.98,656.13
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,909.4,756.06
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,650.65,552.5
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,366.74,313.55
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,211.79,181.5
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,78.76,63.72
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,436.93,381.4
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,718.97,611.5
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,670.2,571.22
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,620.98,532.27
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,558.83,482.02
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,498.17,430.91
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,421.99,364.44
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,348.05,298.41
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,266.66,225.14
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,194.15,155.41
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,93.51,29.25
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,110.09,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,236.19,175.9
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,314.15,256.73
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,401.21,335.12
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,469.84,395.37
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,542.4,456.43
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,396.06,334.45
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,181.78,150.47
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,199.63,165.11
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,217.83,179.43
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,232.8,191.11
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,248.02,202.86
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,136.2,109.59
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,36.74,25.22
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,37.91,26.19
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,39.07,27.13
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,22.55,13.28
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,10.68,3.34
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,15.27,7.22
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,10.68,3.37
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.1,0.0
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,5.72,0.0
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,5.33,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,17.55,9.39
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,29.81,19.96
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,16.77,8.82
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,3.8,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.42,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.04,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.65,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.27,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,1.89,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.76,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,9.91,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,21.56,11.52
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,43.09,31.89
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,64.3,51.49
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,99.4,83.46
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,127.67,109.28
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,152.05,131.39
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,177.59,154.25
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,205.26,178.71
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,233.92,203.72
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,297.59,259.05
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,344.86,299.67
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,375.04,324.48
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,405.76,349.49
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,416.8,357.76
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,427.39,365.73
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,273.91,234.52
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,129.76,107.71
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,176.45,149.02
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,248.12,210.64
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,398.99,340.7
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,548.27,463.8
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,404.07,343.35
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,264.55,224.33
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,598.53,508.74
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,858.97,708.32
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,818.73,675.84
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,776.91,644.84
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,727.54,607.97
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,677.49,569.92
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,615.78,521.58
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,555.12,472.79
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,484.7,413.2
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,417.35,354.17
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,329.86,276.83
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,250.45,201.29
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,123.0,50.21
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,133.41,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,287.93,220.85
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,375.2,317.77
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,470.78,405.32
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,545.57,471.9
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,623.53,536.99
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,688.27,587.73
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,753.73,636.7
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,620.34,528.86
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,435.14,374.26
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,484.9,415.33
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,536.09,454.52
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,791.75,649.51
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,1006.23,793.74
